Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,3.85,8.5,34.5,12.43,0.0
2016,1,1,8,0,375.0,32.0,3.8,9.0,69.0,31.96,16.26
2016,1,1,8,15,466.0,40.0,3.75,9.0,109.0,69.31,36.0
2016,1,1,8,30,557.0,48.0,3.7,9.0,149.0,116.61,69.34
2016,1,1,8,45,612.5,54.0,3.65,9.0,190.0,165.13,109.95
2016,1,1,9,0,668.0,60.0,3.6,9.0,231.0,218.97,157.87
2016,1,1,9,15,705.0,64.0,3.5,9.0,269.5,271.03,206.06
2016,1,1,9,30,742.0,68.0,3.4,9.0,308.0,324.87,255.69
2016,1,1,9,45,617.0,93.0,3.35,9.5,307.0,339.78,274.3
2016,1,1,10,0,492.0,118.0,3.3,10.0,306.0,339.17,277.8
2016,1,1,10,15,654.5,99.0,3.15,10.0,369.0,424.22,349.16
2016,1,1,10,30,817.0,80.0,3.0,10.0,432.0,516.79,425.49
2016,1,1,10,45,802.0,79.0,2.9,10.0,438.5,540.67,446.22
2016,1,1,11,0,787.0,78.0,2.8,10.0,445.0,561.02,463.81
2016,1,1,11,15,551.0,140.0,2.65,10.0,401.0,505.48,418.05
2016,1,1,11,30,315.0,202.0,2.5,10.0,357.0,427.83,353.37
2016,1,1,11,45,591.0,143.5,2.4,10.0,438.5,576.23,475.28
2016,1,1,12,0,867.0,85.0,2.3,10.0,520.0,719.1,586.81
2016,1,1,12,15,866.5,84.5,2.15,10.0,519.5,736.44,597.42
2016,1,1,12,30,866.0,84.0,2.0,10.0,519.0,750.58,606.7
2016,1,1,12,45,865.0,83.0,1.85,10.5,511.0,760.53,611.76
2016,1,1,13,0,864.0,82.0,1.7,11.0,503.0,767.17,614.39
2016,1,1,13,15,692.5,114.0,1.6,11.0,445.0,682.72,551.68
2016,1,1,13,30,521.0,146.0,1.5,11.0,387.0,585.15,476.61
2016,1,1,13,45,462.5,149.5,1.45,11.0,355.5,545.05,446.13
2016,1,1,14,0,404.0,153.0,1.4,11.0,324.0,503.71,413.74
2016,1,1,14,15,389.5,146.0,1.35,11.0,302.0,482.22,397.43
2016,1,1,14,30,375.0,139.0,1.3,11.0,280.0,459.53,379.79
2016,1,1,14,45,366.0,126.5,1.3,11.0,253.5,433.18,359.45
2016,1,1,15,0,357.0,114.0,1.3,11.0,227.0,405.69,337.74
2016,1,1,15,15,339.5,101.0,1.3,10.5,197.5,370.93,310.06
2016,1,1,15,30,322.0,88.0,1.3,10.0,168.0,335.84,281.21
2016,1,1,15,45,291.0,74.5,1.3,10.0,136.5,291.86,243.4
2016,1,1,16,0,260.0,61.0,1.3,10.0,105.0,249.03,205.46
2016,1,1,16,15,213.0,46.0,1.3,10.0,75.0,197.14,158.61
2016,1,1,16,30,166.0,31.0,1.3,10.0,45.0,148.49,106.95
2016,1,1,16,45,83.0,15.5,1.35,10.0,22.5,70.16,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,4.55,11.5,8.5,7.87,0.0
2016,1,2,8,0,0.0,17.0,4.6,12.0,17.0,15.76,6.83
2016,1,2,8,15,0.0,27.0,4.7,12.0,27.0,25.06,15.38
2016,1,2,8,30,0.0,37.0,4.8,12.0,37.0,34.37,23.66
2016,1,2,8,45,0.0,47.5,4.95,12.0,47.5,44.15,32.29
2016,1,2,9,0,0.0,58.0,5.1,12.0,58.0,53.93,40.84
2016,1,2,9,15,0.0,67.5,5.2,12.0,67.5,62.82,48.55
2016,1,2,9,30,0.0,77.0,5.3,12.0,77.0,71.77,56.23
2016,1,2,9,45,0.0,86.0,5.4,12.5,86.0,80.3,63.35
2016,1,2,10,0,0.0,95.0,5.5,13.0,95.0,88.89,70.44
2016,1,2,10,15,0.0,114.0,5.6,13.0,114.0,107.22,85.86
2016,1,2,10,30,0.0,133.0,5.7,13.0,133.0,125.84,101.42
2016,1,2,10,45,17.0,160.0,5.85,13.0,168.0,162.23,132.03
2016,1,2,11,0,34.0,187.0,6.0,13.0,203.0,206.87,169.38
2016,1,2,11,15,77.0,203.5,6.1,13.0,241.0,253.46,208.71
2016,1,2,11,30,120.0,220.0,6.2,13.0,279.0,311.33,257.12
2016,1,2,11,45,283.5,201.0,6.3,13.5,343.0,415.73,345.29
2016,1,2,12,0,447.0,182.0,6.4,14.0,407.0,528.67,438.68
2016,1,2,12,15,278.5,203.5,6.45,14.0,343.5,431.5,357.6
2016,1,2,12,30,110.0,225.0,6.5,14.0,280.0,317.15,261.13
2016,1,2,12,45,70.5,209.5,6.55,14.0,245.0,272.43,223.88
2016,1,2,13,0,31.0,194.0,6.6,14.0,210.0,226.59,185.18
2016,1,2,13,15,177.0,190.5,6.55,14.0,273.5,347.42,289.16
2016,1,2,13,30,323.0,187.0,6.5,14.0,337.0,469.55,391.88
2016,1,2,13,45,262.5,184.5,6.5,14.0,303.0,422.0,352.14
2016,1,2,14,0,202.0,182.0,6.5,14.0,269.0,362.01,302.37
2016,1,2,14,15,101.0,129.5,6.4,14.0,173.0,221.82,184.71
2016,1,2,14,30,0.0,77.0,6.3,14.0,77.0,72.04,55.85
2016,1,2,14,45,0.0,69.5,6.25,14.0,69.5,64.72,49.75
2016,1,2,15,0,0.0,62.0,6.2,14.0,62.0,57.66,43.77
2016,1,2,15,15,0.0,54.0,6.05,13.5,54.0,50.2,37.46
2016,1,2,15,30,0.0,46.0,5.9,13.0,46.0,42.74,31.07
2016,1,2,15,45,0.0,37.5,5.8,13.0,37.5,34.82,24.14
2016,1,2,16,0,0.0,29.0,5.7,13.0,29.0,26.91,17.17
2016,1,2,16,15,0.0,20.5,5.65,13.0,20.5,19.01,10.16
2016,1,2,16,30,0.0,12.0,5.6,13.0,12.0,11.11,2.84
2016,1,2,16,45,0.0,6.0,5.6,13.0,6.0,5.55,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.0,6.75,13.0,14.0,12.99,0.0
2016,1,3,8,0,0.0,28.0,6.7,13.0,28.0,25.77,14.64
2016,1,3,8,15,0.0,44.5,6.65,13.0,44.5,40.74,28.35
2016,1,3,8,30,0.0,61.0,6.6,13.0,61.0,56.05,41.87
2016,1,3,8,45,4.0,77.0,6.55,13.5,78.0,71.86,55.44
2016,1,3,9,0,8.0,93.0,6.5,14.0,95.0,88.27,69.39
2016,1,3,9,15,13.0,107.5,6.5,14.0,111.5,104.12,82.87
2016,1,3,9,30,18.0,122.0,6.5,14.0,128.0,120.58,96.8
2016,1,3,9,45,21.5,134.5,6.5,14.0,142.5,135.12,109.08
2016,1,3,10,0,25.0,147.0,6.5,14.0,157.0,150.07,121.63
2016,1,3,10,15,27.5,158.5,6.4,14.0,170.0,167.93,136.55
2016,1,3,10,30,30.0,170.0,6.3,14.0,183.0,182.86,148.94
2016,1,3,10,45,54.0,186.0,6.2,14.5,211.0,214.82,175.35
2016,1,3,11,0,78.0,202.0,6.1,15.0,239.0,248.85,203.3
2016,1,3,11,15,208.5,201.0,6.05,15.0,303.0,340.37,280.33
2016,1,3,11,30,339.0,200.0,6.0,15.0,367.0,441.1,363.82
2016,1,3,11,45,371.0,196.5,5.95,15.0,382.0,470.25,387.9
2016,1,3,12,0,403.0,193.0,5.9,15.0,397.0,509.56,419.92
2016,1,3,12,15,228.5,203.5,5.75,15.0,319.0,395.3,325.38
2016,1,3,12,30,54.0,214.0,5.6,15.0,241.0,262.84,214.0
2016,1,3,12,45,45.0,206.5,5.45,15.0,229.0,249.64,203.27
2016,1,3,13,0,36.0,199.0,5.3,15.0,217.0,236.11,192.06
2016,1,3,13,15,18.0,167.0,5.05,15.0,176.0,177.64,143.64
2016,1,3,13,30,0.0,135.0,4.8,15.0,135.0,130.41,104.08
2016,1,3,13,45,0.0,129.0,4.6,15.0,129.0,124.72,99.5
2016,1,3,14,0,0.0,123.0,4.4,15.0,123.0,119.09,94.92
2016,1,3,14,15,0.0,91.0,4.2,15.0,91.0,86.01,67.32
2016,1,3,14,30,0.0,59.0,4.0,15.0,59.0,54.86,41.11
2016,1,3,14,45,0.0,53.0,3.8,15.0,53.0,49.26,36.43
2016,1,3,15,0,0.0,47.0,3.6,15.0,47.0,43.66,31.7
2016,1,3,15,15,0.0,41.0,3.55,14.5,41.0,38.07,26.99
2016,1,3,15,30,0.0,35.0,3.5,14.0,35.0,32.48,22.21
2016,1,3,15,45,0.0,28.0,3.45,14.0,28.0,25.97,16.54
2016,1,3,16,0,0.0,21.0,3.4,14.0,21.0,19.47,10.84
2016,1,3,16,15,0.0,15.0,3.4,14.0,15.0,13.89,5.9
2016,1,3,16,30,0.0,9.0,3.4,14.0,9.0,8.33,0.77
2016,1,3,16,45,0.0,4.5,3.4,14.0,4.5,4.16,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,45,76.5,17.0,5.65,14.0,24.5,13.29,0.0
2016,1,4,8,0,153.0,34.0,5.7,14.0,49.0,28.81,15.86
2016,1,4,8,15,193.0,49.5,5.75,14.0,78.0,56.69,34.73
2016,1,4,8,30,233.0,65.0,5.8,14.0,107.0,88.78,58.99
2016,1,4,8,45,256.0,80.0,5.9,14.0,136.5,121.52,86.51
2016,1,4,9,0,279.0,95.0,6.0,14.0,166.0,156.69,117.28
2016,1,4,9,15,292.0,109.0,6.05,14.0,194.0,190.34,147.59
2016,1,4,9,30,305.0,123.0,6.1,14.0,222.0,225.07,178.77
2016,1,4,9,45,311.5,135.0,6.2,14.5,246.0,256.26,206.46
2016,1,4,10,0,318.0,147.0,6.3,15.0,270.0,287.6,233.78
2016,1,4,10,15,338.0,156.0,6.4,15.0,295.0,322.33,263.84
2016,1,4,10,30,358.0,165.0,6.5,15.0,320.0,358.07,294.44
2016,1,4,10,45,244.5,186.5,6.6,15.0,295.0,333.69,274.55
2016,1,4,11,0,131.0,208.0,6.7,15.0,270.0,293.42,240.63
2016,1,4,11,15,254.5,200.5,6.75,15.0,325.0,376.36,310.55
2016,1,4,11,30,378.0,193.0,6.8,15.0,380.0,458.89,379.58
2016,1,4,11,45,327.0,205.5,6.85,15.0,368.5,450.24,371.97
2016,1,4,12,0,276.0,218.0,6.9,15.0,357.0,438.24,361.6
2016,1,4,12,15,222.5,223.0,6.95,15.0,335.5,402.74,332.28
2016,1,4,12,30,169.0,228.0,7.0,15.0,314.0,374.6,308.52
2016,1,4,12,45,233.0,217.5,7.05,15.0,334.0,414.81,343.16
2016,1,4,13,0,297.0,207.0,7.1,15.0,354.0,467.1,387.12
2016,1,4,13,15,254.5,205.5,7.05,15.0,329.0,436.74,361.91
2016,1,4,13,30,212.0,204.0,7.0,15.0,304.0,393.18,326.16
2016,1,4,13,45,265.0,187.5,7.0,15.0,306.0,427.87,356.16
2016,1,4,14,0,318.0,171.0,7.0,15.0,308.0,448.72,374.89
2016,1,4,14,15,271.5,164.5,6.85,14.5,276.0,405.28,339.44
2016,1,4,14,30,225.0,158.0,6.7,14.0,244.0,362.07,303.84
2016,1,4,14,45,212.0,145.5,6.55,14.0,220.5,335.94,282.25
2016,1,4,15,0,199.0,133.0,6.4,14.0,197.0,309.55,260.14
2016,1,4,15,15,186.0,117.5,6.4,14.0,171.5,279.04,234.36
2016,1,4,15,30,173.0,102.0,6.4,14.0,146.0,248.53,208.07
2016,1,4,15,45,156.5,84.5,6.4,14.0,119.0,213.12,177.11
2016,1,4,16,0,140.0,67.0,6.4,14.0,92.0,178.03,145.82
2016,1,4,16,15,105.0,50.5,6.4,14.0,66.0,134.9,107.07
2016,1,4,16,30,70.0,34.0,6.4,14.0,40.0,84.47,60.44
2016,1,4,16,45,35.0,17.0,6.45,14.0,20.0,38.64,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,61.5,17.0,5.55,13.0,23.0,14.32,0.0
2016,1,5,8,0,123.0,34.0,5.7,13.0,46.0,29.48,16.78
2016,1,5,8,15,158.0,50.5,5.7,13.0,74.0,55.31,35.0
2016,1,5,8,30,193.0,67.0,5.7,13.0,102.0,85.38,58.12
2016,1,5,8,45,210.5,83.0,5.7,13.0,130.0,115.91,84.02
2016,1,5,9,0,228.0,99.0,5.7,13.0,158.0,148.37,112.51
2016,1,5,9,15,239.5,114.0,5.75,13.0,184.5,179.98,140.84
2016,1,5,9,30,251.0,129.0,5.8,13.0,211.0,212.63,170.0
2016,1,5,9,45,256.5,142.0,5.85,13.0,233.5,241.91,196.19
2016,1,5,10,0,262.0,155.0,5.9,13.0,256.0,271.4,222.18
2016,1,5,10,15,131.0,118.0,6.0,13.0,168.5,180.27,147.68
2016,1,5,10,30,0.0,81.0,6.1,13.0,81.0,75.45,58.78
2016,1,5,10,45,0.0,88.5,6.25,13.0,88.5,82.59,64.8
2016,1,5,11,0,0.0,96.0,6.4,13.0,96.0,89.78,70.8
2016,1,5,11,15,0.0,71.0,6.5,13.0,71.0,66.08,50.67
2016,1,5,11,30,0.0,46.0,6.6,13.0,46.0,42.76,30.84
2016,1,5,11,45,175.5,126.0,6.75,13.0,215.0,258.88,216.69
2016,1,5,12,0,351.0,206.0,6.9,13.0,384.0,477.64,398.26
2016,1,5,12,15,175.5,182.0,6.9,13.0,271.0,322.17,268.28
2016,1,5,12,30,0.0,158.0,6.9,13.0,158.0,152.34,122.93
2016,1,5,12,45,60.0,190.0,6.9,13.0,220.0,241.7,199.38
2016,1,5,13,0,120.0,222.0,6.9,13.0,282.0,338.35,280.57
2016,1,5,13,15,113.0,214.5,6.75,13.0,270.0,327.09,271.23
2016,1,5,13,30,106.0,207.0,6.6,13.0,258.0,303.69,252.16
2016,1,5,13,45,266.5,180.0,6.5,13.0,298.0,420.04,352.34
2016,1,5,14,0,427.0,153.0,6.4,13.0,338.0,523.02,439.67
2016,1,5,14,15,541.0,119.5,6.35,13.0,338.0,565.92,477.13
2016,1,5,14,30,655.0,86.0,6.3,13.0,338.0,609.55,514.2
2016,1,5,14,45,621.5,86.0,6.25,13.0,308.0,575.17,486.37
2016,1,5,15,0,588.0,86.0,6.2,13.0,278.0,539.51,456.76
2016,1,5,15,15,552.5,80.0,6.05,13.0,242.5,494.66,418.99
2016,1,5,15,30,517.0,74.0,5.9,13.0,207.0,449.54,380.14
2016,1,5,15,45,500.0,63.0,5.8,13.0,173.0,410.46,345.47
2016,1,5,16,0,483.0,52.0,5.7,13.0,139.0,370.85,308.9
2016,1,5,16,15,388.5,43.0,5.45,13.0,101.0,291.1,237.31
2016,1,5,16,30,294.0,34.0,5.2,13.0,63.0,217.58,165.5
2016,1,5,16,45,147.0,17.0,5.0,13.0,31.5,107.67,11.67
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,14.0,0.5,0.46,0.0
2016,1,6,8,0,0.0,1.0,7.0,14.0,1.0,0.92,0.0
2016,1,6,8,15,0.0,1.5,6.95,14.0,1.5,1.39,0.0
2016,1,6,8,30,0.0,2.0,6.9,14.0,2.0,1.85,0.0
2016,1,6,8,45,0.0,2.5,6.85,14.0,2.5,2.31,0.0
2016,1,6,9,0,0.0,3.0,6.8,14.0,3.0,2.78,0.0
2016,1,6,9,15,0.0,4.0,6.85,14.0,4.0,3.7,0.0
2016,1,6,9,30,0.0,5.0,6.9,14.0,5.0,4.63,0.0
2016,1,6,9,45,0.0,5.5,6.95,14.0,5.5,5.1,0.0
2016,1,6,10,0,0.0,6.0,7.0,14.0,6.0,5.56,0.0
2016,1,6,10,15,21.0,91.0,7.05,14.0,100.5,97.07,77.12
2016,1,6,10,30,42.0,176.0,7.1,14.0,195.0,194.98,159.28
2016,1,6,10,45,145.0,189.0,7.2,14.0,257.0,274.34,226.21
2016,1,6,11,0,248.0,202.0,7.3,14.0,319.0,363.11,300.61
2016,1,6,11,15,198.0,213.0,7.25,14.0,308.0,346.51,286.52
2016,1,6,11,30,148.0,224.0,7.2,14.0,297.0,333.57,275.15
2016,1,6,11,45,76.5,198.5,7.15,14.0,236.0,253.53,208.24
2016,1,6,12,0,5.0,173.0,7.1,14.0,175.0,170.56,137.8
2016,1,6,12,15,38.5,197.5,7.1,14.0,217.5,230.28,188.29
2016,1,6,12,30,72.0,222.0,7.1,14.0,260.0,285.03,234.23
2016,1,6,12,45,121.0,222.5,7.1,14.0,284.0,336.19,277.57
2016,1,6,13,0,170.0,223.0,7.1,14.0,308.0,377.64,312.88
2016,1,6,13,15,122.0,213.5,7.15,13.5,273.5,332.71,275.73
2016,1,6,13,30,74.0,204.0,7.2,13.0,239.0,275.25,227.91
2016,1,6,13,45,37.0,146.5,7.25,13.0,164.0,180.2,148.19
2016,1,6,14,0,0.0,89.0,7.3,13.0,89.0,83.55,65.67
2016,1,6,14,15,0.0,111.0,7.2,13.0,111.0,106.84,85.57
2016,1,6,14,30,0.0,133.0,7.1,13.0,133.0,132.3,107.22
2016,1,6,14,45,0.0,120.0,7.0,13.0,120.0,119.33,96.37
2016,1,6,15,0,0.0,107.0,6.9,13.0,107.0,106.39,85.48
2016,1,6,15,15,0.0,93.0,6.8,12.5,93.0,92.29,73.64
2016,1,6,15,30,0.0,79.0,6.7,12.0,79.0,78.17,61.61
2016,1,6,15,45,0.0,64.5,6.6,12.0,64.5,63.39,48.74
2016,1,6,16,0,0.0,50.0,6.5,12.0,50.0,48.48,35.66
2016,1,6,16,15,0.0,36.0,6.35,12.0,36.0,33.97,22.87
2016,1,6,16,30,0.0,22.0,6.2,12.0,22.0,20.42,10.63
2016,1,6,16,45,0.0,11.0,6.1,12.0,11.0,10.19,0.0
2016,1,6,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,45,125.5,18.5,4.15,12.0,30.5,14.54,0.0
2016,1,7,8,0,251.0,37.0,4.2,12.0,61.0,31.31,20.25
2016,1,7,8,15,345.5,47.0,4.2,12.0,99.0,64.76,36.71
2016,1,7,8,30,440.0,57.0,4.2,12.0,137.0,107.25,65.96
2016,1,7,8,45,516.0,62.0,4.2,12.0,178.5,151.97,101.59
2016,1,7,9,0,592.0,67.0,4.2,12.0,220.0,204.46,146.5
2016,1,7,9,15,631.5,71.5,4.1,12.0,257.5,253.44,191.11
2016,1,7,9,30,671.0,76.0,4.0,12.0,295.0,305.48,238.39
2016,1,7,9,45,732.5,71.0,3.95,12.5,334.0,359.11,285.82
2016,1,7,10,0,794.0,66.0,3.9,13.0,373.0,416.38,335.53
2016,1,7,10,15,811.0,68.0,3.85,13.0,401.5,463.55,377.03
2016,1,7,10,30,828.0,70.0,3.8,13.0,430.0,510.15,417.05
2016,1,7,10,45,716.5,99.0,3.75,13.0,422.0,514.58,422.06
2016,1,7,11,0,605.0,128.0,3.7,13.0,414.0,507.7,417.12
2016,1,7,11,15,734.5,101.0,3.65,13.0,459.5,582.47,478.4
2016,1,7,11,30,864.0,74.0,3.6,13.0,505.0,656.1,537.69
2016,1,7,11,45,867.0,74.5,3.6,13.0,512.5,683.07,558.51
2016,1,7,12,0,870.0,75.0,3.6,13.0,520.0,707.23,576.54
2016,1,7,12,15,870.0,75.0,3.65,13.0,520.0,725.72,590.52
2016,1,7,12,30,870.0,75.0,3.7,13.0,520.0,741.08,602.26
2016,1,7,12,45,868.0,74.0,3.8,13.0,513.0,750.55,609.91
2016,1,7,13,0,866.0,73.0,3.9,13.0,506.0,756.74,615.26
2016,1,7,13,15,859.0,72.5,3.95,13.0,491.0,756.41,615.63
2016,1,7,13,30,852.0,72.0,4.0,13.0,476.0,758.96,618.36
2016,1,7,13,45,841.0,70.5,4.05,13.0,454.0,747.9,610.88
2016,1,7,14,0,830.0,69.0,4.1,13.0,432.0,733.71,601.13
2016,1,7,14,15,814.0,67.5,4.05,13.0,404.0,712.76,585.85
2016,1,7,14,30,798.0,66.0,4.0,13.0,376.0,689.09,568.41
2016,1,7,14,45,775.5,63.0,3.95,13.0,342.5,656.35,543.73
2016,1,7,15,0,753.0,60.0,3.9,13.0,309.0,621.62,517.1
2016,1,7,15,15,718.5,56.5,3.75,13.0,271.0,576.42,481.32
2016,1,7,15,30,684.0,53.0,3.6,13.0,233.0,530.47,443.01
2016,1,7,15,45,633.5,48.0,3.45,13.0,192.5,472.45,393.55
2016,1,7,16,0,583.0,43.0,3.3,13.0,152.0,415.53,343.38
2016,1,7,16,15,497.0,36.0,3.15,12.5,112.0,343.95,279.88
2016,1,7,16,30,411.0,29.0,3.0,12.0,72.0,273.28,211.46
2016,1,7,16,45,205.5,14.5,2.95,12.0,36.0,133.19,43.77
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,0.45,12.0,12.5,11.59,0.0
2016,1,8,8,0,0.0,25.0,0.4,12.0,25.0,23.22,13.68
2016,1,8,8,15,0.0,39.5,0.55,12.0,39.5,36.4,24.98
2016,1,8,8,30,0.0,54.0,0.7,12.0,54.0,49.79,36.84
2016,1,8,8,45,0.0,69.5,0.85,12.0,69.5,64.26,49.5
2016,1,8,9,0,0.0,85.0,1.0,12.0,85.0,78.9,62.17
2016,1,8,9,15,0.0,99.5,1.1,12.0,99.5,92.76,74.02
2016,1,8,9,30,0.0,114.0,1.2,12.0,114.0,106.75,85.82
2016,1,8,9,45,1.5,125.0,1.35,12.0,126.0,118.08,95.27
2016,1,8,10,0,3.0,136.0,1.5,12.0,138.0,129.63,104.83
2016,1,8,10,15,61.0,163.0,1.6,12.0,190.0,187.95,153.36
2016,1,8,10,30,119.0,190.0,1.7,12.0,242.0,254.44,208.14
2016,1,8,10,45,181.0,197.0,1.8,12.5,280.5,302.54,247.33
2016,1,8,11,0,243.0,204.0,1.9,13.0,319.0,362.08,295.31
2016,1,8,11,15,191.0,214.5,1.95,13.0,306.5,343.58,280.04
2016,1,8,11,30,139.0,225.0,2.0,13.0,294.0,328.55,267.43
2016,1,8,11,45,194.5,225.0,2.05,13.0,323.5,372.15,303.48
2016,1,8,12,0,250.0,225.0,2.1,13.0,353.0,427.72,348.27
2016,1,8,12,15,258.5,224.0,2.2,13.0,356.5,440.38,358.55
2016,1,8,12,30,267.0,223.0,2.3,13.0,360.0,452.4,368.59
2016,1,8,12,45,219.5,224.0,2.4,13.0,336.0,412.34,336.79
2016,1,8,13,0,172.0,225.0,2.5,13.0,312.0,381.49,311.91
2016,1,8,13,15,117.0,213.5,2.55,13.0,272.0,328.7,269.0
2016,1,8,13,30,62.0,202.0,2.6,13.0,232.0,263.24,215.24
2016,1,8,13,45,118.5,196.5,2.65,13.0,250.0,314.33,258.83
2016,1,8,14,0,175.0,191.0,2.7,13.0,268.0,352.94,291.7
2016,1,8,14,15,95.5,168.5,2.65,13.0,210.0,254.17,209.9
2016,1,8,14,30,16.0,146.0,2.6,13.0,152.0,158.74,129.2
2016,1,8,14,45,12.0,133.5,2.6,13.0,138.0,143.32,116.55
2016,1,8,15,0,8.0,121.0,2.6,13.0,124.0,128.1,103.79
2016,1,8,15,15,4.0,107.0,2.45,13.0,108.5,111.3,89.55
2016,1,8,15,30,0.0,93.0,2.3,13.0,93.0,94.73,75.35
2016,1,8,15,45,0.0,76.5,2.2,13.0,76.5,77.75,60.74
2016,1,8,16,0,0.0,60.0,2.1,13.0,60.0,60.58,45.82
2016,1,8,16,15,0.0,44.0,2.15,13.0,44.0,43.76,31.07
2016,1,8,16,30,0.0,28.0,2.2,13.0,28.0,26.4,15.64
2016,1,8,16,45,0.0,14.0,2.25,13.0,14.0,12.98,0.2
2016,1,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,6.45,13.0,9.5,8.8,0.0
2016,1,9,8,0,0.0,19.0,6.5,13.0,19.0,17.62,8.9
2016,1,9,8,15,0.0,31.5,6.4,13.0,31.5,29.26,18.81
2016,1,9,8,30,0.0,44.0,6.3,13.0,44.0,40.83,29.03
2016,1,9,8,45,0.0,56.5,6.25,13.0,56.5,52.41,39.2
2016,1,9,9,0,0.0,69.0,6.2,13.0,69.0,64.1,49.37
2016,1,9,9,15,0.0,81.0,6.05,13.0,81.0,75.42,59.12
2016,1,9,9,30,0.0,93.0,5.9,13.0,93.0,86.82,68.83
2016,1,9,9,45,0.0,101.5,5.8,13.0,101.5,94.98,75.7
2016,1,9,10,0,0.0,110.0,5.7,13.0,110.0,103.19,82.54
2016,1,9,10,15,0.0,110.0,5.45,13.0,110.0,103.23,82.44
2016,1,9,10,30,0.0,110.0,5.2,13.0,110.0,103.26,82.33
2016,1,9,10,45,2.5,137.5,5.0,13.5,139.0,131.54,105.8
2016,1,9,11,0,5.0,165.0,4.8,14.0,168.0,160.6,129.63
2016,1,9,11,15,2.5,143.0,4.45,14.0,144.5,137.37,110.11
2016,1,9,11,30,0.0,121.0,4.1,14.0,121.0,114.13,90.61
2016,1,9,11,45,0.0,141.0,3.8,14.0,141.0,134.08,107.15
2016,1,9,12,0,0.0,161.0,3.5,14.0,161.0,154.51,123.94
2016,1,9,12,15,0.0,119.5,3.2,14.0,119.5,112.89,89.4
2016,1,9,12,30,0.0,78.0,2.9,14.0,78.0,72.63,55.81
2016,1,9,12,45,0.0,119.5,2.65,14.0,119.5,113.17,89.74
2016,1,9,13,0,0.0,161.0,2.4,14.0,161.0,156.17,125.28
2016,1,9,13,15,36.5,184.0,2.35,14.0,201.5,220.01,178.8
2016,1,9,13,30,73.0,207.0,2.3,14.0,242.0,277.65,226.49
2016,1,9,13,45,37.0,178.5,2.3,14.0,196.5,217.55,176.85
2016,1,9,14,0,1.0,150.0,2.3,14.0,151.0,148.6,119.39
2016,1,9,14,15,0.5,127.5,2.35,14.0,128.0,124.73,99.87
2016,1,9,14,30,0.0,105.0,2.4,14.0,105.0,101.01,80.19
2016,1,9,14,45,0.0,96.0,2.45,14.0,96.0,92.24,72.96
2016,1,9,15,0,0.0,87.0,2.5,14.0,87.0,83.51,65.67
2016,1,9,15,15,0.0,76.0,2.5,14.0,76.0,72.61,56.48
2016,1,9,15,30,0.0,65.0,2.5,14.0,65.0,61.72,47.18
2016,1,9,15,45,0.0,54.0,2.5,14.0,54.0,50.81,37.76
2016,1,9,16,0,0.0,43.0,2.5,14.0,43.0,39.96,28.29
2016,1,9,16,15,0.0,31.5,2.55,13.5,31.5,29.25,18.92
2016,1,9,16,30,0.0,20.0,2.6,13.0,20.0,18.55,9.4
2016,1,9,16,45,0.0,11.5,2.7,13.0,11.5,10.66,0.0
2016,1,9,17,0,0.0,3.0,2.8,13.0,3.0,2.86,0.0
2016,1,9,17,15,0.0,1.5,2.75,13.0,1.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,7,45,170.0,15.5,3.15,12.0,32.5,11.97,0.0
2016,1,10,8,0,340.0,31.0,3.3,12.0,65.0,26.52,16.39
2016,1,10,8,15,429.5,39.5,3.4,12.0,104.0,61.72,31.64
2016,1,10,8,30,519.0,48.0,3.5,12.0,143.0,106.83,62.22
2016,1,10,8,45,578.5,53.0,3.6,12.5,183.5,152.97,99.46
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,204.97,144.48
2016,1,10,9,15,674.0,62.0,3.7,13.0,262.0,254.87,190.11
2016,1,10,9,30,710.0,66.0,3.7,13.0,300.0,307.95,238.49
2016,1,10,9,45,434.0,116.0,3.75,13.0,263.5,286.87,229.87
2016,1,10,10,0,158.0,166.0,3.8,13.0,227.0,232.83,189.64
2016,1,10,10,15,237.0,170.5,3.75,13.0,270.5,288.35,236.09
2016,1,10,10,30,316.0,175.0,3.7,13.0,314.0,346.02,284.04
2016,1,10,10,45,239.5,193.5,3.65,13.5,302.0,337.57,276.63
2016,1,10,11,0,163.0,212.0,3.6,14.0,290.0,315.93,258.11
2016,1,10,11,15,82.0,188.0,3.5,14.0,227.5,239.13,194.94
2016,1,10,11,30,1.0,164.0,3.4,14.0,165.0,157.65,126.48
2016,1,10,11,45,1.0,166.0,3.35,14.0,167.0,159.96,128.43
2016,1,10,12,0,1.0,168.0,3.3,14.0,169.0,162.32,130.31
2016,1,10,12,15,0.5,147.0,3.25,14.0,147.5,140.84,112.56
2016,1,10,12,30,0.0,126.0,3.2,14.0,126.0,119.49,94.89
2016,1,10,12,45,0.0,124.0,3.2,14.0,124.0,117.66,93.43
2016,1,10,13,0,0.0,122.0,3.2,14.0,122.0,115.85,91.99
2016,1,10,13,15,0.0,88.0,3.2,14.0,88.0,82.09,63.84
2016,1,10,13,30,0.0,54.0,3.2,14.0,54.0,50.21,37.07
2016,1,10,13,45,0.0,55.5,3.2,14.0,55.5,51.61,38.31
2016,1,10,14,0,0.0,57.0,3.2,14.0,57.0,53.0,39.55
2016,1,10,14,15,0.0,31.0,3.2,14.0,31.0,28.78,18.99
2016,1,10,14,30,0.0,5.0,3.2,14.0,5.0,4.63,0.0
2016,1,10,14,45,0.0,4.5,3.25,14.0,4.5,4.17,0.0
2016,1,10,15,0,0.0,4.0,3.3,14.0,4.0,3.7,0.0
2016,1,10,15,15,0.0,3.5,3.3,13.5,3.5,3.24,0.0
2016,1,10,15,30,0.0,3.0,3.3,13.0,3.0,2.78,0.0
2016,1,10,15,45,0.0,2.5,3.35,13.0,2.5,2.31,0.0
2016,1,10,16,0,0.0,2.0,3.4,13.0,2.0,1.85,0.0
2016,1,10,16,15,0.0,1.5,3.45,13.0,1.5,1.39,0.0
2016,1,10,16,30,0.0,1.0,3.5,13.0,1.0,0.92,0.0
2016,1,10,16,45,0.0,0.5,3.6,13.0,0.5,0.46,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.1,14.0,12.5,11.59,0.0
2016,1,11,8,0,0.0,25.0,4.1,14.0,25.0,23.22,13.54
2016,1,11,8,15,0.0,40.5,4.1,14.0,40.5,37.27,25.43
2016,1,11,8,30,0.0,56.0,4.1,14.0,56.0,51.55,37.98
2016,1,11,8,45,0.0,72.5,4.1,14.0,72.5,66.94,51.38
2016,1,11,9,0,0.0,89.0,4.1,14.0,89.0,82.53,64.81
2016,1,11,9,15,1.5,103.5,4.05,14.0,104.0,96.85,76.97
2016,1,11,9,30,3.0,118.0,4.0,14.0,119.0,111.45,89.24
2016,1,11,9,45,112.0,140.0,3.95,14.0,184.0,180.29,145.54
2016,1,11,10,0,221.0,162.0,3.9,14.0,249.0,259.87,211.09
2016,1,11,10,15,163.0,176.5,3.8,14.0,243.5,254.41,207.37
2016,1,11,10,30,105.0,191.0,3.7,14.0,238.0,242.55,197.77
2016,1,11,10,45,64.5,188.0,3.65,14.5,217.5,221.9,180.29
2016,1,11,11,0,24.0,185.0,3.6,15.0,197.0,191.92,154.83
2016,1,11,11,15,38.5,199.0,3.45,15.0,218.5,223.49,180.79
2016,1,11,11,30,53.0,213.0,3.3,15.0,240.0,250.32,202.65
2016,1,11,11,45,141.5,221.5,3.15,15.0,295.0,331.81,269.91
2016,1,11,12,0,230.0,230.0,3.0,15.0,350.0,409.47,332.88
2016,1,11,12,15,191.0,233.0,2.9,15.0,332.5,391.14,317.33
2016,1,11,12,30,152.0,236.0,2.8,15.0,315.0,370.84,300.5
2016,1,11,12,45,149.0,232.5,2.75,15.0,309.5,368.79,299.09
2016,1,11,13,0,146.0,229.0,2.7,15.0,304.0,366.18,297.18
2016,1,11,13,15,195.5,219.0,2.65,15.0,316.0,396.0,322.36
2016,1,11,13,30,245.0,209.0,2.6,15.0,328.0,437.62,356.3
2016,1,11,13,45,187.0,202.5,2.6,15.0,291.0,374.68,305.84
2016,1,11,14,0,129.0,196.0,2.6,15.0,254.0,323.81,264.51
