Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,554.95,435.94
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,581.95,457.25
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,465.8,368.62
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,349.57,277.8
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,450.39,360.73
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,547.67,437.57
2016,2,11,14,45,333.5,195.5,1.55,16.0,359.0,507.15,406.74
2016,2,11,15,0,302.0,186.0,1.6,16.0,324.0,466.49,376.41
2016,2,11,15,15,158.5,165.0,1.65,15.5,237.0,312.23,254.67
2016,2,11,15,30,15.0,144.0,1.7,15.0,150.0,156.1,125.6
2016,2,11,15,45,10.0,127.5,1.8,15.0,131.5,135.74,109.21
2016,2,11,16,0,5.0,111.0,1.9,15.0,113.0,115.68,92.49
2016,2,11,16,15,2.5,92.5,1.95,15.0,93.5,95.13,75.16
2016,2,11,16,30,0.0,74.0,2.0,15.0,74.0,74.61,57.6
2016,2,11,16,45,0.0,55.5,2.05,15.0,55.5,55.44,41.03
2016,2,11,17,0,0.0,37.0,2.1,15.0,37.0,35.81,23.96
2016,2,11,17,15,0.0,22.0,2.2,15.0,22.0,20.43,9.52
2016,2,11,17,30,0.0,7.0,2.3,15.0,7.0,6.67,0.0
2016,2,11,17,45,0.0,3.5,2.4,15.0,3.5,3.34,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,14.5,2.2,13.0,24.0,13.82,0.0
2016,2,12,7,30,248.0,29.0,2.2,13.0,48.0,23.79,11.89
2016,2,12,7,45,353.5,40.5,2.25,13.5,90.0,32.15,22.18
2016,2,12,8,0,459.0,52.0,2.3,14.0,132.0,52.59,31.06
2016,2,12,8,15,526.0,59.5,2.25,14.0,178.0,95.12,54.21
2016,2,12,8,30,593.0,67.0,2.2,14.0,224.0,145.49,91.36
2016,2,12,8,45,428.5,101.0,2.2,14.0,225.5,179.18,128.51
2016,2,12,9,0,264.0,135.0,2.2,14.0,227.0,193.88,149.15
2016,2,12,9,15,276.5,152.0,2.15,14.0,259.0,230.97,181.36
2016,2,12,9,30,289.0,169.0,2.1,14.0,291.0,269.29,214.13
2016,2,12,9,45,345.5,175.5,2.1,14.5,335.0,317.36,253.53
2016,2,12,10,0,402.0,182.0,2.1,15.0,379.0,374.38,299.55
2016,2,12,10,15,440.5,186.5,2.15,15.0,415.0,421.73,338.07
2016,2,12,10,30,479.0,191.0,2.2,15.0,451.0,471.59,378.04
2016,2,12,10,45,460.5,206.5,2.25,15.0,466.0,499.64,400.11
2016,2,12,11,0,442.0,222.0,2.3,15.0,481.0,525.04,419.76
2016,2,12,11,15,476.0,218.5,2.4,15.0,505.0,564.85,451.16
2016,2,12,11,30,510.0,215.0,2.5,15.0,529.0,605.29,482.67
2016,2,12,11,45,497.5,224.0,2.65,15.5,534.5,624.0,496.07
2016,2,12,12,0,485.0,233.0,2.8,16.0,540.0,640.3,507.66
2016,2,12,12,15,513.0,223.0,2.9,16.0,548.5,666.66,528.52
2016,2,12,12,30,541.0,213.0,3.0,16.0,557.0,691.87,548.43
2016,2,12,12,45,690.5,162.0,3.2,16.0,597.5,777.92,615.46
2016,2,12,13,0,840.0,111.0,3.4,16.0,638.0,854.23,671.33
2016,2,12,13,15,834.5,110.0,3.55,16.0,624.0,856.45,673.62
2016,2,12,13,30,829.0,109.0,3.7,16.0,610.0,855.21,674.13
2016,2,12,13,45,740.0,128.0,3.85,16.0,564.0,806.11,639.96
2016,2,12,14,0,651.0,147.0,4.0,16.0,518.0,750.2,600.53
2016,2,12,14,15,587.0,158.5,4.1,16.0,480.5,704.53,567.64
2016,2,12,14,30,523.0,170.0,4.2,16.0,443.0,653.49,529.16
2016,2,12,14,45,478.5,166.5,4.3,16.0,403.5,606.15,493.77
2016,2,12,15,0,434.0,163.0,4.4,16.0,364.0,558.45,457.43
2016,2,12,15,15,363.0,158.5,4.4,15.5,316.5,475.83,393.18
2016,2,12,15,30,292.0,154.0,4.4,15.0,269.0,409.95,340.55
2016,2,12,15,45,269.0,139.5,4.45,15.0,236.0,369.13,307.71
2016,2,12,16,0,246.0,125.0,4.5,15.0,203.0,328.94,274.59
2016,2,12,16,15,223.5,107.0,4.5,15.0,169.0,285.27,237.86
2016,2,12,16,30,201.0,89.0,4.5,15.0,135.0,242.6,201.07
2016,2,12,16,45,165.0,70.0,4.5,15.0,102.0,192.06,156.74
2016,2,12,17,0,129.0,51.0,4.5,15.0,69.0,143.97,113.75
2016,2,12,17,15,64.5,33.0,4.45,15.0,42.0,78.06,53.49
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,14.2,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,165.0,14.0,5.95,13.0,27.5,13.34,0.0
2016,2,13,7,30,330.0,28.0,5.9,13.0,55.0,22.65,11.62
2016,2,13,7,45,442.5,37.0,5.85,13.0,100.0,28.75,19.32
2016,2,13,8,0,555.0,46.0,5.8,13.0,145.0,50.41,27.13
2016,2,13,8,15,620.0,52.0,5.6,13.0,194.0,97.4,52.48
2016,2,13,8,30,685.0,58.0,5.4,13.0,243.0,153.95,95.1
2016,2,13,8,45,431.0,101.0,5.2,13.5,225.0,180.55,130.48
2016,2,13,9,0,177.0,144.0,5.0,14.0,207.0,178.94,140.23
2016,2,13,9,15,141.5,163.5,4.8,14.0,217.5,197.61,157.88
2016,2,13,9,30,106.0,183.0,4.6,14.0,228.0,212.43,171.42
2016,2,13,9,45,212.0,191.5,4.45,14.5,292.5,273.61,220.96
2016,2,13,10,0,318.0,200.0,4.3,15.0,357.0,348.73,281.8
2016,2,13,10,15,474.0,172.5,4.1,15.0,423.0,426.71,345.47
2016,2,13,10,30,630.0,145.0,3.9,15.0,489.0,516.5,418.08
2016,2,13,10,45,782.5,110.5,3.7,15.0,558.0,604.11,488.05
2016,2,13,11,0,935.0,76.0,3.5,15.0,627.0,698.14,561.48
2016,2,13,11,15,940.5,76.5,3.35,15.0,645.5,738.06,590.24
2016,2,13,11,30,946.0,77.0,3.2,15.0,664.0,775.3,616.09
2016,2,13,11,45,949.0,77.5,3.1,15.5,674.5,807.79,637.29
2016,2,13,12,0,952.0,78.0,3.0,16.0,685.0,837.11,655.98
2016,2,13,12,15,952.5,78.5,3.15,16.0,687.0,861.1,673.64
2016,2,13,12,30,953.0,79.0,3.3,16.0,689.0,881.57,688.93
2016,2,13,12,45,939.5,83.5,3.5,16.0,680.5,891.26,697.03
2016,2,13,13,0,926.0,88.0,3.7,16.0,672.0,897.0,702.54
2016,2,13,13,15,921.5,87.0,3.95,16.0,658.0,900.25,706.69
2016,2,13,13,30,917.0,86.0,4.2,16.0,644.0,899.77,708.27
2016,2,13,13,45,909.5,84.5,4.45,16.0,622.5,892.42,705.49
2016,2,13,14,0,902.0,83.0,4.7,16.0,601.0,881.46,700.36
2016,2,13,14,15,890.0,81.5,5.2,16.0,571.5,863.16,691.3
2016,2,13,14,30,878.0,80.0,5.7,16.0,542.0,841.6,679.28
2016,2,13,14,45,860.5,78.5,6.25,16.0,506.5,819.42,666.49
2016,2,13,15,0,843.0,77.0,6.8,16.0,471.0,787.43,645.56
2016,2,13,15,15,820.0,74.0,6.8,15.5,429.5,746.82,616.78
2016,2,13,15,30,797.0,71.0,6.8,15.0,388.0,704.31,585.97
2016,2,13,15,45,763.0,67.5,6.8,15.0,342.5,651.65,545.3
2016,2,13,16,0,729.0,64.0,6.8,15.0,297.0,598.47,503.28
2016,2,13,16,15,679.5,59.0,6.7,14.5,249.0,533.31,449.61
2016,2,13,16,30,630.0,54.0,6.6,14.0,201.0,474.41,398.75
2016,2,13,16,45,548.5,47.0,6.55,14.0,153.5,393.02,326.83
2016,2,13,17,0,467.0,40.0,6.5,14.0,106.0,317.43,257.66
2016,2,13,17,15,327.5,28.5,6.5,14.0,66.0,216.21,160.39
2016,2,13,17,30,188.0,17.0,6.5,14.0,26.0,114.7,0.0
2016,2,13,17,45,94.0,8.5,6.5,14.0,13.0,43.3,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,162.0,14.0,6.15,13.0,28.0,13.34,0.0
2016,2,14,7,30,324.0,28.0,6.1,13.0,56.0,22.44,11.95
2016,2,14,7,45,429.5,36.5,6.1,13.5,99.5,28.08,18.76
2016,2,14,8,0,535.0,45.0,6.1,14.0,143.0,49.99,26.45
2016,2,14,8,15,597.0,51.0,6.1,14.0,190.0,95.69,51.55
2016,2,14,8,30,659.0,57.0,6.1,14.0,237.0,150.53,93.11
2016,2,14,8,45,698.5,61.5,6.1,14.5,283.0,203.75,139.1
2016,2,14,9,0,738.0,66.0,6.1,15.0,329.0,260.8,190.46
2016,2,14,9,15,765.5,69.0,6.05,15.0,371.5,316.03,241.48
2016,2,14,9,30,793.0,72.0,6.0,15.0,414.0,373.04,293.47
2016,2,14,9,45,803.0,77.5,6.0,15.0,450.5,426.53,341.84
2016,2,14,10,0,813.0,83.0,6.0,15.0,487.0,479.43,388.48
2016,2,14,10,15,713.5,117.0,5.9,15.0,488.5,502.46,409.42
2016,2,14,10,30,614.0,151.0,5.8,15.0,490.0,514.84,420.29
2016,2,14,10,45,737.5,120.5,5.7,15.5,545.5,589.47,480.93
2016,2,14,11,0,861.0,90.0,5.6,16.0,601.0,669.62,544.66
2016,2,14,11,15,867.5,90.5,5.55,16.0,619.0,705.02,572.27
2016,2,14,11,30,874.0,91.0,5.5,16.0,637.0,740.75,598.6
2016,2,14,11,45,770.0,130.5,5.5,16.0,617.5,739.08,596.74
2016,2,14,12,0,666.0,170.0,5.5,16.0,598.0,723.03,583.3
2016,2,14,12,15,605.5,192.5,5.45,16.0,582.5,715.77,576.63
2016,2,14,12,30,545.0,215.0,5.4,16.0,567.0,700.3,563.67
2016,2,14,12,45,575.5,202.0,5.35,16.0,570.5,723.1,582.08
2016,2,14,13,0,606.0,189.0,5.3,16.0,574.0,748.9,602.41
2016,2,14,13,15,744.5,137.0,5.25,16.0,600.5,818.39,655.5
2016,2,14,13,30,883.0,85.0,5.2,16.0,627.0,871.79,694.97
2016,2,14,13,45,875.0,84.5,5.2,16.5,606.5,865.16,689.24
2016,2,14,14,0,867.0,84.0,5.2,17.0,586.0,855.08,681.46
2016,2,14,14,15,856.5,82.5,5.25,16.5,558.0,838.3,671.78
2016,2,14,14,30,846.0,81.0,5.3,16.0,530.0,825.48,665.08
2016,2,14,14,45,826.5,80.5,5.4,16.0,495.0,796.25,645.0
2016,2,14,15,0,807.0,80.0,5.5,16.0,460.0,764.46,622.85
2016,2,14,15,15,717.0,88.0,5.65,16.0,404.0,689.42,567.11
2016,2,14,15,30,627.0,96.0,5.8,16.0,348.0,612.73,508.84
2016,2,14,15,45,654.0,83.0,5.95,16.0,319.0,597.88,498.62
2016,2,14,16,0,681.0,70.0,6.1,16.0,290.0,578.7,483.91
2016,2,14,16,15,631.5,64.5,6.2,15.5,243.5,514.84,431.76
2016,2,14,16,30,582.0,59.0,6.3,15.0,197.0,452.8,379.21
2016,2,14,16,45,492.5,52.0,6.4,15.0,150.0,368.49,305.57
2016,2,14,17,0,403.0,45.0,6.5,15.0,103.0,290.49,235.35
2016,2,14,17,15,201.5,35.5,6.45,15.0,64.5,164.87,122.62
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,31.12,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,12.39,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,13.0,3.15,15.0,32.5,10.95,0.0
2016,2,15,7,30,429.0,26.0,3.1,15.0,65.0,22.33,12.14
2016,2,15,7,45,529.5,33.0,3.1,15.5,111.5,27.18,17.89
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,51.88,25.35
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,101.76,52.35
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,158.09,94.73
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.0,214.44,143.11
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,275.72,197.49
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,333.94,250.27
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,393.51,303.3
2016,2,15,9,45,887.0,63.0,2.85,17.0,479.5,450.38,353.12
2016,2,15,10,0,905.0,65.0,2.9,17.0,519.0,507.2,401.48
2016,2,15,10,15,917.5,66.5,2.95,17.0,552.0,560.21,445.6
2016,2,15,10,30,930.0,68.0,3.0,17.0,585.0,612.05,487.6
2016,2,15,10,45,938.0,69.5,3.1,17.5,611.0,659.64,524.55
2016,2,15,11,0,946.0,71.0,3.2,18.0,637.0,705.15,559.01
2016,2,15,11,15,951.5,71.5,3.25,18.0,655.5,745.53,588.23
2016,2,15,11,30,957.0,72.0,3.3,18.0,674.0,783.18,614.96
2016,2,15,11,45,958.5,73.0,3.35,18.0,684.5,815.44,637.72
2016,2,15,12,0,960.0,74.0,3.4,18.0,695.0,844.4,658.14
2016,2,15,12,15,960.5,74.5,3.45,18.0,697.0,868.58,675.21
2016,2,15,12,30,961.0,75.0,3.5,18.0,699.0,889.19,689.88
2016,2,15,12,45,957.0,75.5,3.55,18.5,692.5,902.33,698.1
2016,2,15,13,0,953.0,76.0,3.6,19.0,686.0,911.64,703.8
2016,2,15,13,15,948.5,75.5,3.65,19.0,672.0,915.52,707.22
2016,2,15,13,30,944.0,75.0,3.7,19.0,658.0,915.55,708.15
2016,2,15,13,45,934.5,75.0,3.75,19.0,636.0,908.05,703.97
2016,2,15,14,0,925.0,75.0,3.8,19.0,614.0,896.88,697.37
2016,2,15,14,15,914.5,73.5,3.75,18.5,584.5,879.46,687.22
2016,2,15,14,30,904.0,72.0,3.7,18.0,555.0,858.63,674.71
2016,2,15,14,45,886.0,71.0,3.7,18.0,519.0,829.01,654.83
2016,2,15,15,0,868.0,70.0,3.7,18.0,483.0,796.67,632.89
2016,2,15,15,15,846.5,67.5,3.65,18.0,441.5,763.91,610.21
2016,2,15,15,30,825.0,65.0,3.6,18.0,400.0,722.27,580.59
2016,2,15,15,45,792.0,62.5,3.55,18.0,354.0,670.54,542.83
2016,2,15,16,0,759.0,60.0,3.5,18.0,308.0,618.16,503.68
2016,2,15,16,15,713.0,55.5,3.4,17.5,260.0,554.56,454.47
2016,2,15,16,30,667.0,51.0,3.3,17.0,212.0,492.19,403.43
2016,2,15,16,45,594.5,44.5,3.2,17.0,163.5,414.05,336.94
2016,2,15,17,0,522.0,38.0,3.1,17.0,115.0,345.86,275.91
2016,2,15,17,15,392.5,28.0,3.0,16.5,73.5,247.69,185.79
2016,2,15,17,30,263.0,18.0,2.9,16.0,32.0,150.64,0.51
2016,2,15,17,45,131.5,9.0,2.8,16.0,16.0,58.27,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,2.0,15.0,33.5,10.9,0.0
2016,2,16,7,30,408.0,28.0,2.0,15.0,67.0,22.13,12.31
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,27.37,18.14
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,55.98,28.75
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,104.75,55.78
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,160.18,97.55
2016,2,16,8,45,752.0,59.0,1.6,16.0,304.0,215.82,145.31
2016,2,16,9,0,788.0,63.0,1.5,16.0,351.0,274.8,197.59
2016,2,16,9,15,814.0,66.0,1.45,16.0,395.0,332.55,249.2
2016,2,16,9,30,840.0,69.0,1.4,16.0,439.0,391.85,300.99
2016,2,16,9,45,865.5,68.5,1.35,16.5,479.0,448.87,348.93
2016,2,16,10,0,891.0,68.0,1.3,17.0,519.0,505.85,395.12
2016,2,16,10,15,903.5,70.0,1.3,17.0,552.0,558.83,437.69
2016,2,16,10,30,916.0,72.0,1.3,17.0,585.0,610.67,478.1
2016,2,16,10,45,923.5,73.5,1.3,17.5,610.5,657.46,512.7
2016,2,16,11,0,931.0,75.0,1.3,18.0,636.0,702.16,544.76
2016,2,16,11,15,936.5,75.5,1.3,18.0,654.5,742.08,572.17
2016,2,16,11,30,942.0,76.0,1.3,18.0,673.0,779.32,597.12
2016,2,16,11,45,944.5,77.0,1.35,18.5,683.5,811.96,618.18
2016,2,16,12,0,947.0,78.0,1.4,19.0,694.0,841.41,637.01
2016,2,16,12,15,947.5,78.0,1.35,19.0,696.0,864.78,651.65
2016,2,16,12,30,948.0,78.0,1.3,19.0,698.0,884.61,663.97
2016,2,16,12,45,948.0,77.0,1.3,19.5,692.5,899.24,672.33
2016,2,16,13,0,948.0,76.0,1.3,20.0,687.0,910.14,678.38
2016,2,16,13,15,943.5,75.5,1.25,20.0,673.0,913.96,680.46
2016,2,16,13,30,939.0,75.0,1.2,20.0,659.0,913.95,680.25
2016,2,16,13,45,932.0,74.0,1.15,20.5,637.5,907.38,674.62
2016,2,16,14,0,925.0,73.0,1.1,21.0,616.0,897.11,666.79
2016,2,16,14,15,915.0,71.5,1.05,21.0,587.0,880.03,655.92
2016,2,16,14,30,905.0,70.0,1.0,21.0,558.0,859.54,642.94
2016,2,16,14,45,892.0,67.5,0.95,21.0,522.5,832.05,625.35
2016,2,16,15,0,879.0,65.0,0.9,21.0,487.0,801.6,605.77
2016,2,16,15,15,859.0,63.0,0.9,20.5,446.0,763.56,582.69
2016,2,16,15,30,839.0,61.0,0.9,20.0,405.0,723.46,557.71
2016,2,16,15,45,811.5,58.0,0.9,20.0,359.5,681.02,529.36
2016,2,16,16,0,784.0,55.0,0.9,20.0,314.0,631.11,494.8
2016,2,16,16,15,741.0,51.0,0.95,19.5,266.0,569.11,451.02
2016,2,16,16,30,698.0,47.0,1.0,19.0,218.0,508.1,404.43
2016,2,16,16,45,630.0,41.0,1.05,19.0,169.5,431.77,342.8
2016,2,16,17,0,562.0,35.0,1.1,19.0,121.0,359.76,281.58
2016,2,16,17,15,440.0,26.5,1.15,18.5,78.0,264.23,196.84
2016,2,16,17,30,318.0,18.0,1.2,18.0,35.0,171.81,29.81
2016,2,16,17,45,159.0,9.0,1.3,17.5,17.5,68.93,0.0
2016,2,16,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.5,7.05,16.0,24.5,14.7,0.0
2016,2,17,7,30,144.0,35.0,7.2,16.0,49.0,27.23,16.61
2016,2,17,7,45,190.0,53.0,7.35,16.0,83.0,42.55,31.22
2016,2,17,8,0,236.0,71.0,7.5,16.0,117.0,66.22,44.77
2016,2,17,8,15,268.5,88.0,7.45,16.0,154.0,100.84,68.5
2016,2,17,8,30,301.0,105.0,7.4,16.0,191.0,139.46,99.03
2016,2,17,8,45,324.0,120.0,7.35,16.0,227.0,178.14,132.07
2016,2,17,9,0,347.0,135.0,7.3,16.0,263.0,219.32,168.12
2016,2,17,9,15,512.5,116.0,7.35,16.0,330.5,279.89,217.5
2016,2,17,9,30,678.0,97.0,7.4,16.0,398.0,358.1,283.26
2016,2,17,9,45,347.5,143.0,7.45,16.0,298.5,294.25,237.37
2016,2,17,10,0,17.0,189.0,7.5,16.0,199.0,185.05,148.62
2016,2,17,10,15,292.0,181.0,7.45,16.0,346.0,337.12,275.18
2016,2,17,10,30,567.0,173.0,7.4,16.0,493.0,510.94,417.7
2016,2,17,10,45,338.0,227.5,7.4,16.0,420.5,443.4,361.63
2016,2,17,11,0,109.0,282.0,7.4,16.0,348.0,349.5,282.51
2016,2,17,11,15,183.0,288.0,7.4,16.0,403.5,420.93,341.27
2016,2,17,11,30,257.0,294.0,7.4,16.0,459.0,498.95,404.49
2016,2,17,11,45,270.0,297.0,7.4,16.0,472.5,523.37,423.94
2016,2,17,12,0,283.0,300.0,7.4,16.0,486.0,547.57,443.29
2016,2,17,12,15,331.0,290.0,7.45,16.0,508.0,585.93,474.81
2016,2,17,12,30,379.0,280.0,7.5,16.0,530.0,624.78,506.61
2016,2,17,12,45,189.5,182.5,7.55,16.0,307.5,364.0,298.02
2016,2,17,13,0,0.0,85.0,7.6,16.0,85.0,79.24,60.22
2016,2,17,13,15,0.0,98.5,7.65,16.0,98.5,91.99,70.91
2016,2,17,13,30,0.0,112.0,7.7,16.0,112.0,105.12,81.82
2016,2,17,13,45,0.0,133.0,7.8,16.0,133.0,125.94,99.1
2016,2,17,14,0,0.0,154.0,7.9,16.0,154.0,147.41,116.92
2016,2,17,14,15,0.0,125.0,7.95,16.0,125.0,118.43,93.19
2016,2,17,14,30,0.0,96.0,8.0,16.0,96.0,89.78,69.59
2016,2,17,14,45,0.0,69.5,8.1,16.0,69.5,64.69,48.78
2016,2,17,15,0,0.0,43.0,8.2,16.0,43.0,39.96,28.11
2016,2,17,15,15,0.0,35.5,8.25,15.5,35.5,32.97,22.33
2016,2,17,15,30,0.0,28.0,8.3,15.0,28.0,25.99,16.5
2016,2,17,15,45,0.0,25.0,8.4,15.0,25.0,23.19,14.17
2016,2,17,16,0,0.0,22.0,8.5,15.0,22.0,20.4,11.81
2016,2,17,16,15,0.0,18.0,8.65,15.0,18.0,16.68,8.63
2016,2,17,16,30,0.0,14.0,8.8,15.0,14.0,12.97,5.42
2016,2,17,16,45,0.0,11.0,9.0,15.0,11.0,10.18,2.98
2016,2,17,17,0,0.0,8.0,9.2,15.0,8.0,7.4,0.53
2016,2,17,17,15,0.0,5.0,9.15,15.0,5.0,4.62,0.0
2016,2,17,17,30,0.0,2.0,9.1,15.0,2.0,1.85,0.0
2016,2,17,17,45,0.0,1.0,9.05,15.0,1.0,0.95,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.0,6.0,14.0,30.0,18.26,0.0
2016,2,18,7,30,153.0,44.0,6.0,14.0,60.0,35.43,23.85
2016,2,18,7,45,253.0,59.5,6.0,14.0,103.0,45.77,34.38
2016,2,18,8,0,353.0,75.0,6.0,14.0,146.0,72.51,47.46
2016,2,18,8,15,422.0,85.5,5.9,14.0,192.5,113.12,72.88
2016,2,18,8,30,491.0,96.0,5.8,14.0,239.0,161.75,110.13
2016,2,18,8,45,547.5,101.5,5.7,14.0,286.0,212.8,153.35
2016,2,18,9,0,604.0,107.0,5.6,14.0,333.0,267.97,201.78
2016,2,18,9,15,637.5,112.5,5.5,14.0,376.5,321.26,249.8
2016,2,18,9,30,671.0,118.0,5.4,14.0,420.0,377.33,299.64
2016,2,18,9,45,700.0,120.5,5.35,14.0,459.0,430.94,346.8
2016,2,18,10,0,729.0,123.0,5.3,14.0,498.0,486.09,394.21
2016,2,18,10,15,746.0,126.0,5.25,14.0,531.0,536.44,436.77
2016,2,18,10,30,763.0,129.0,5.2,14.0,564.0,586.51,478.1
2016,2,18,10,45,779.5,129.5,5.2,14.0,590.5,633.13,516.06
2016,2,18,11,0,796.0,130.0,5.2,14.0,617.0,678.79,552.56
2016,2,18,11,15,804.0,131.0,5.15,14.0,635.5,715.89,581.69
2016,2,18,11,30,812.0,132.0,5.1,14.0,654.0,752.35,609.48
2016,2,18,11,45,817.5,132.0,5.1,14.5,664.5,783.54,631.21
2016,2,18,12,0,823.0,132.0,5.1,15.0,675.0,812.08,650.84
2016,2,18,12,15,823.5,132.0,5.05,15.0,677.5,833.69,666.29
2016,2,18,12,30,824.0,132.0,5.0,15.0,680.0,852.14,679.49
2016,2,18,12,45,845.0,121.5,4.95,15.0,678.5,873.44,694.87
2016,2,18,13,0,866.0,111.0,4.9,15.0,677.0,891.53,707.94
2016,2,18,13,15,860.5,110.0,4.85,15.0,663.0,893.86,709.65
2016,2,18,13,30,855.0,109.0,4.8,15.0,649.0,892.58,709.0
2016,2,18,13,45,847.0,107.5,4.75,15.0,627.0,884.98,703.91
2016,2,18,14,0,839.0,106.0,4.7,15.0,605.0,873.89,696.47
2016,2,18,14,15,826.0,104.0,4.6,15.0,576.0,854.52,682.75
2016,2,18,14,30,813.0,102.0,4.5,15.0,547.0,832.01,666.84
2016,2,18,14,45,799.0,98.0,4.45,15.0,512.5,803.39,646.78
2016,2,18,15,0,785.0,94.0,4.4,15.0,478.0,772.05,624.63
2016,2,18,15,15,760.5,91.0,4.3,14.5,437.0,731.04,595.87
2016,2,18,15,30,736.0,88.0,4.2,14.0,396.0,692.84,568.86
2016,2,18,15,45,710.0,81.5,4.1,14.0,352.0,643.7,531.88
2016,2,18,16,0,684.0,75.0,4.0,14.0,308.0,593.75,493.47
2016,2,18,16,15,635.0,69.5,3.8,14.0,260.0,529.38,440.93
2016,2,18,16,30,586.0,64.0,3.6,14.0,212.0,466.75,388.21
2016,2,18,16,45,517.5,55.5,3.45,14.0,165.0,391.51,323.58
2016,2,18,17,0,449.0,47.0,3.3,14.0,118.0,320.92,260.78
2016,2,18,17,15,324.5,35.0,3.2,14.0,77.0,224.98,174.54
2016,2,18,17,30,200.0,23.0,3.1,14.0,36.0,133.41,53.78
2016,2,18,17,45,100.0,11.5,3.05,14.0,18.0,49.27,0.0
2016,2,18,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,17.5,5.45,13.0,35.0,13.69,0.0
2016,2,19,7,30,323.0,35.0,5.6,13.0,70.0,28.08,18.03
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.0,34.77,24.9
2016,2,19,8,0,512.0,55.0,5.9,14.0,160.0,63.63,35.67
2016,2,19,8,15,572.5,61.5,6.0,14.0,207.5,109.16,63.1
2016,2,19,8,30,633.0,68.0,6.1,14.0,255.0,161.73,104.01
2016,2,19,8,45,671.0,73.5,6.2,14.0,301.5,215.14,150.91
2016,2,19,9,0,709.0,79.0,6.3,14.0,348.0,272.26,202.78
2016,2,19,9,15,482.0,134.0,6.3,14.0,326.5,288.89,226.97
2016,2,19,9,30,255.0,189.0,6.3,14.0,305.0,279.01,224.95
2016,2,19,9,45,528.5,141.0,6.35,14.5,407.0,374.14,302.66
2016,2,19,10,0,802.0,93.0,6.4,15.0,509.0,494.75,401.9
2016,2,19,10,15,705.5,127.0,6.35,15.0,510.0,517.49,422.14
2016,2,19,10,30,609.0,161.0,6.3,15.0,511.0,529.85,432.82
2016,2,19,10,45,721.0,134.0,6.3,15.0,566.0,602.97,493.24
2016,2,19,11,0,833.0,107.0,6.3,15.0,621.0,680.86,556.6
2016,2,19,11,15,839.0,108.5,6.2,15.0,639.0,719.67,586.93
2016,2,19,11,30,845.0,110.0,6.1,15.0,657.0,756.15,613.87
2016,2,19,11,45,624.5,192.0,6.0,15.0,600.0,702.13,569.16
2016,2,19,12,0,404.0,274.0,5.9,15.0,543.0,617.88,499.32
2016,2,19,12,15,301.5,296.0,5.75,15.0,497.0,569.62,459.57
2016,2,19,12,30,199.0,318.0,5.6,15.0,451.0,505.02,406.63
2016,2,19,12,45,128.0,304.0,5.45,15.0,389.5,434.42,349.69
2016,2,19,13,0,57.0,290.0,5.3,15.0,328.0,348.76,280.09
2016,2,19,13,15,147.0,292.0,5.1,15.0,386.5,445.45,359.58
2016,2,19,13,30,237.0,294.0,4.9,15.0,445.0,530.41,428.11
2016,2,19,13,45,275.5,277.0,4.75,15.0,447.0,560.98,452.63
2016,2,19,14,0,314.0,260.0,4.6,15.0,449.0,576.62,466.02
2016,2,19,14,15,230.5,256.0,4.35,14.5,391.0,485.72,394.45
2016,2,19,14,30,147.0,252.0,4.1,14.0,333.0,409.66,333.38
2016,2,19,14,45,112.0,232.0,3.9,14.0,292.0,356.82,291.14
2016,2,19,15,0,77.0,212.0,3.7,14.0,251.0,291.74,238.51
2016,2,19,15,15,42.0,180.5,3.65,14.0,202.0,226.78,185.23
2016,2,19,15,30,7.0,149.0,3.6,14.0,153.0,153.66,124.2
2016,2,19,15,45,3.5,133.5,3.55,14.0,135.5,135.68,109.47
2016,2,19,16,0,0.0,118.0,3.5,14.0,118.0,117.96,94.69
2016,2,19,16,15,0.0,99.5,3.6,14.0,99.5,99.31,79.06
2016,2,19,16,30,0.0,81.0,3.7,14.0,81.0,80.55,63.09
2016,2,19,16,45,0.0,63.0,3.85,14.0,63.0,62.21,47.25
2016,2,19,17,0,0.0,45.0,4.0,14.0,45.0,43.6,31.03
2016,2,19,17,15,0.0,29.0,4.1,13.5,29.0,27.01,16.4
2016,2,19,17,30,0.0,13.0,4.2,13.0,13.0,12.05,0.76
2016,2,19,17,45,0.0,6.5,4.35,13.0,6.5,6.2,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,60.0,20.5,3.9,11.0,27.0,17.14,2.25
2016,2,20,7,30,120.0,41.0,3.8,11.0,54.0,33.27,22.84
2016,2,20,7,45,159.0,60.5,3.75,11.5,87.5,48.08,36.95
2016,2,20,8,0,198.0,80.0,3.7,12.0,121.0,73.54,52.05
2016,2,20,8,15,221.5,99.0,3.5,12.0,156.0,107.04,76.58
2016,2,20,8,30,245.0,118.0,3.3,12.0,191.0,143.56,106.3
2016,2,20,8,45,268.5,133.0,3.1,12.0,225.5,179.51,136.95
2016,2,20,9,0,292.0,148.0,2.9,12.0,260.0,218.05,170.32
2016,2,20,9,15,365.5,153.5,2.65,12.0,310.0,267.26,211.46
2016,2,20,9,30,439.0,159.0,2.4,12.0,360.0,326.16,260.62
2016,2,20,9,45,417.0,180.0,2.2,12.5,384.0,362.79,291.53
2016,2,20,10,0,395.0,201.0,2.0,13.0,408.0,392.98,316.09
2016,2,20,10,15,466.5,194.0,1.75,13.0,453.5,451.8,362.91
2016,2,20,10,30,538.0,187.0,1.5,13.0,499.0,512.19,409.66
2016,2,20,10,45,606.5,172.5,1.3,13.5,538.5,570.94,453.29
2016,2,20,11,0,675.0,158.0,1.1,14.0,578.0,630.44,495.93
2016,2,20,11,15,635.5,178.0,1.05,14.0,582.5,650.82,509.43
2016,2,20,11,30,596.0,198.0,1.0,14.0,587.0,666.27,519.35
2016,2,20,11,45,656.5,180.0,1.0,14.0,614.5,716.57,556.52
2016,2,20,12,0,717.0,162.0,1.0,14.0,642.0,767.04,592.6
2016,2,20,12,15,810.0,132.5,1.2,14.0,676.5,827.93,636.7
2016,2,20,12,30,903.0,103.0,1.4,14.0,711.0,885.79,678.31
2016,2,20,12,45,904.0,101.5,1.6,14.0,705.5,900.33,690.31
2016,2,20,13,0,905.0,100.0,1.8,14.0,700.0,911.3,700.43
2016,2,20,13,15,901.0,99.0,2.05,14.0,686.5,914.82,706.04
2016,2,20,13,30,897.0,98.0,2.3,14.0,673.0,914.66,709.09
2016,2,20,13,45,892.5,96.0,2.55,14.0,652.0,909.25,708.43
2016,2,20,14,0,888.0,94.0,2.8,14.0,631.0,900.22,705.17
2016,2,20,14,15,877.5,92.0,2.9,14.0,602.0,889.86,699.79
2016,2,20,14,30,867.0,90.0,3.0,14.0,573.0,868.7,686.74
2016,2,20,14,45,842.0,83.0,3.2,14.0,527.5,826.02,658.68
2016,2,20,15,0,817.0,76.0,3.4,14.0,482.0,780.81,628.27
2016,2,20,15,15,811.0,76.0,3.5,14.0,451.0,757.42,613.12
2016,2,20,15,30,805.0,76.0,3.6,14.0,420.0,731.21,595.44
2016,2,20,15,45,776.5,72.0,3.75,14.0,374.0,680.83,559.04
2016,2,20,16,0,748.0,68.0,3.9,14.0,328.0,629.52,521.02
2016,2,20,16,15,703.0,63.0,3.9,13.5,279.0,565.46,471.47
2016,2,20,16,30,658.0,58.0,3.9,13.0,230.0,506.95,423.3
2016,2,20,16,45,584.5,51.5,3.9,13.0,180.0,427.87,355.65
2016,2,20,17,0,511.0,45.0,3.9,13.0,130.0,353.8,289.82
2016,2,20,17,15,393.0,34.5,3.85,13.0,86.0,259.12,204.44
2016,2,20,17,30,275.0,24.0,3.8,13.0,42.0,170.55,93.94
2016,2,20,17,45,137.5,12.0,3.8,13.0,21.0,64.58,0.0
2016,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,41.5,13.01,1.64
2016,2,21,7,30,426.0,34.0,4.4,12.0,83.0,26.75,17.32
2016,2,21,7,45,518.5,42.0,4.4,12.5,131.5,31.75,22.46
2016,2,21,8,0,611.0,50.0,4.4,13.0,180.0,65.89,33.98
2016,2,21,8,15,666.5,55.5,4.35,13.0,230.5,118.88,67.21
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,175.38,111.98
2016,2,21,8,45,761.0,64.5,4.3,13.0,330.0,232.3,162.36
2016,2,21,9,0,800.0,68.0,4.3,13.0,379.0,292.93,217.54
2016,2,21,9,15,825.5,71.0,4.3,13.0,424.0,351.83,271.73
2016,2,21,9,30,851.0,74.0,4.3,13.0,469.0,412.2,326.2
2016,2,21,9,45,870.0,76.0,4.35,13.5,509.0,469.79,376.64
2016,2,21,10,0,889.0,78.0,4.4,14.0,549.0,527.24,425.43
2016,2,21,10,15,902.0,80.0,4.4,14.0,582.5,580.88,470.52
2016,2,21,10,30,915.0,82.0,4.4,14.0,616.0,633.41,513.54
2016,2,21,10,45,924.5,83.0,4.4,14.0,642.5,681.3,551.97
2016,2,21,11,0,934.0,84.0,4.4,14.0,669.0,727.22,587.97
2016,2,21,11,15,939.5,85.0,4.4,14.0,687.5,768.09,617.68
2016,2,21,11,30,945.0,86.0,4.4,14.0,706.0,806.26,645.21
2016,2,21,11,45,948.0,86.5,4.45,14.5,717.0,839.05,667.72
2016,2,21,12,0,951.0,87.0,4.5,15.0,728.0,868.63,687.83
2016,2,21,12,15,952.0,87.0,4.55,15.0,730.0,892.65,705.24
2016,2,21,12,30,953.0,87.0,4.6,15.0,732.0,913.11,720.21
2016,2,21,12,45,952.0,86.0,4.7,15.0,726.0,927.04,731.02
2016,2,21,13,0,951.0,85.0,4.8,15.0,720.0,937.19,739.31
2016,2,21,13,15,947.0,84.5,4.95,15.0,706.0,941.43,743.91
2016,2,21,13,30,943.0,84.0,5.1,15.0,692.0,941.81,745.91
2016,2,21,13,45,933.5,84.0,5.25,15.0,669.0,934.08,742.17
2016,2,21,14,0,924.0,84.0,5.4,15.0,646.0,922.65,735.86
2016,2,21,14,15,913.0,82.5,5.5,15.0,616.5,904.53,724.37
2016,2,21,14,30,902.0,81.0,5.6,15.0,587.0,882.99,710.4
2016,2,21,14,45,883.5,80.0,5.75,15.0,549.5,852.49,689.94
2016,2,21,15,0,865.0,79.0,5.9,15.0,512.0,826.31,672.56
2016,2,21,15,15,843.0,76.5,5.95,14.5,470.0,785.76,644.75
2016,2,21,15,30,821.0,74.0,6.0,14.0,428.0,743.17,614.87
2016,2,21,15,45,787.5,71.0,6.05,14.0,381.0,689.68,574.61
2016,2,21,16,0,754.0,68.0,6.1,14.0,334.0,635.56,532.95
2016,2,21,16,15,709.0,63.5,6.05,14.0,284.0,571.71,481.5
2016,2,21,16,30,664.0,59.0,6.0,14.0,234.0,513.39,431.67
2016,2,21,16,45,594.0,52.0,6.0,14.0,184.5,435.23,363.89
