Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,0,524.0,45.0,6.0,14.0,135.0,361.8,297.88
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,266.76,212.15
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,179.05,107.62
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,67.81,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,11.44,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,19.24,6.55
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,29.27,19.52
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,37.69,27.71
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,71.92,41.69
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,116.99,70.54
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,168.01,111.19
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,217.43,154.03
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,271.59,202.24
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,313.28,243.78
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,339.84,270.43
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,383.09,307.13
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,425.68,342.17
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,523.37,421.22
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,632.16,507.57
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,642.52,513.8
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,641.46,511.04
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,721.93,573.62
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,804.46,632.76
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,837.4,655.3
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,867.19,675.92
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,845.71,660.56
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,815.0,639.04
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,877.19,684.44
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,934.53,725.33
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,938.56,728.5
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,938.78,729.6
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,932.54,725.0
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,922.6,717.99
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,905.37,707.02
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,884.73,693.75
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,836.24,660.7
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,778.83,620.8
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,702.11,566.22
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,623.75,509.09
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,575.93,472.73
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,527.85,435.11
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,475.19,393.73
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,422.98,351.18
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,355.95,294.18
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,291.24,237.38
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,217.57,171.37
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,148.98,93.38
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,54.38,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,12.39,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,20.8,8.65
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,31.86,21.73
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,39.71,29.33
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,74.64,43.32
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,119.74,72.36
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,170.58,112.54
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,219.71,154.27
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,274.1,201.65
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,331.6,252.15
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,390.15,302.64
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,464.67,363.93
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,544.47,427.61
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,598.96,470.54
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,652.24,511.3
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,700.62,546.22
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,746.87,578.1
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,788.43,604.83
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,827.22,629.19
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,859.68,647.61
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,888.74,663.43
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,912.23,675.67
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,932.06,685.25
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,946.29,692.12
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,956.68,696.61
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,960.53,700.46
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,960.48,702.1
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,952.4,699.89
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,940.55,695.38
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,922.24,688.49
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,900.48,678.89
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,870.58,663.92
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,844.87,651.08
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,804.17,627.12
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,761.34,600.91
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,704.65,562.46
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,640.31,516.96
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,576.39,470.65
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,512.97,420.37
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,438.4,359.36
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,367.99,298.93
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,273.81,216.28
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,189.15,124.86
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,71.2,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,21.14,9.89
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,31.62,21.81
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,37.21,27.41
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,74.38,41.18
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,122.58,72.44
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,177.14,116.05
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,232.17,163.96
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,292.87,217.47
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,350.01,268.18
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,408.87,318.96
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,464.21,364.71
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,519.8,408.66
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,571.75,448.75
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,622.8,486.46
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,669.77,518.62
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,714.94,547.96
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,751.28,572.13
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,788.07,596.14
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,819.42,616.04
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,847.74,633.9
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,870.14,650.84
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,889.16,665.69
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,906.49,679.51
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,920.36,691.12
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,923.38,694.91
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,922.69,696.45
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,915.37,694.32
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,904.44,689.77
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,885.88,678.86
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,864.03,665.76
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,842.27,653.18
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,810.37,633.27
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,770.08,607.82
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,727.83,580.4
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,676.04,544.11
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,623.62,506.4
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,565.0,462.77
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,504.08,414.57
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,428.16,351.69
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,356.77,290.05
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,267.31,212.01
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,188.18,128.96
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,70.18,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,12.39,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,22.3,11.44
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,35.13,24.89
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,42.36,31.91
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,79.92,46.94
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,121.86,83.09
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,147.16,111.08
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,180.29,138.45
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,215.36,167.45
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,271.34,211.37
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,340.94,266.36
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,338.81,266.3
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,321.45,252.92
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,371.47,291.77
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,430.89,336.53
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,466.2,361.9
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,502.2,387.51
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,593.63,456.02
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,690.34,525.96
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,716.45,543.67
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,740.39,560.71
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,811.79,612.31
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,879.05,657.91
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,894.9,668.05
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,900.26,672.06
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,910.28,679.87
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,909.6,680.68
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,901.88,677.83
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,890.66,672.76
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,872.67,665.0
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,851.5,654.88
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,820.88,636.67
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,787.71,616.33
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,747.51,591.52
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,709.74,567.79
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,660.27,533.68
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,610.07,497.89
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,547.67,450.38
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,486.63,401.8
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,415.2,342.16
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,347.62,283.46
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,258.47,205.29
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,179.75,125.93
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,66.43,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,6.2,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,12.39,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,26.97,15.65
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,40.18,29.33
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,55.8,43.68
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,85.47,61.07
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,118.63,86.09
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,154.38,115.17
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,189.87,145.07
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,227.31,176.87
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,277.52,217.67
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,337.73,266.64
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,343.35,273.04
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,336.58,268.23
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,347.62,276.82
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,355.76,282.62
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,426.74,337.88
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,511.24,401.63
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,513.3,401.72
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,503.54,393.61
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,559.25,435.91
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,608.38,472.53
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,676.45,524.05
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,737.53,569.98
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,686.88,531.64
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,621.47,483.03
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,635.45,495.56
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,648.02,506.48
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,652.19,511.42
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,654.35,515.02
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,584.01,462.16
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,500.43,398.86
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,498.51,399.23
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,481.14,387.5
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,374.8,304.56
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,273.55,223.1
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,243.8,199.69
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,214.23,175.79
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,184.59,151.32
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,155.29,126.7
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,124.17,100.05
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,93.53,73.41
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,62.15,46.0
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,27.9,15.62
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,13.0,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,20.11,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,24.58,14.25
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,30.92,21.43
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,34.83,25.35
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,78.8,41.22
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,129.69,75.48
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,188.53,123.58
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,244.79,173.29
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,304.14,226.37
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,341.22,264.35
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,361.98,286.27
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,391.15,311.99
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,409.42,327.6
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,435.39,348.35
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,458.29,365.98
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,511.09,407.46
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,574.05,455.75
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,688.19,545.32
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,802.65,629.4
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,834.8,649.61
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,863.88,668.25
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,887.07,684.84
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,906.81,699.17
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,864.03,669.98
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,802.89,627.02
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,787.4,616.92
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,773.76,607.63
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,856.56,670.26
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,914.5,712.57
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,896.81,700.69
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,883.34,692.54
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,855.99,674.79
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,825.69,654.9
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,753.9,605.33
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,686.67,558.11
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,666.24,544.54
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,645.73,530.26
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,584.22,483.36
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,527.64,437.27
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,454.64,376.29
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,385.38,315.97
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,294.36,236.26
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,213.5,156.85
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,98.41,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,10.96,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,20.3,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,28.92,18.16
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,39.14,28.68
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,47.69,36.77
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,89.18,54.73
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,130.87,82.25
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,179.84,121.24
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,212.21,159.09
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,220.87,174.41
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,255.28,203.7
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,290.38,233.05
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,355.26,285.18
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,432.12,346.39
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,388.94,311.92
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,323.68,258.55
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,344.33,274.85
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,365.17,290.87
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,449.12,357.52
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,540.58,428.34
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,511.79,404.31
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,487.75,384.21
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,527.22,415.49
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,567.59,446.94
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,556.38,438.21
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,543.77,428.71
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,490.17,387.33
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,421.87,334.37
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,529.16,421.44
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,635.14,504.79
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,558.73,445.33
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,469.28,375.96
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,644.16,518.34
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,784.71,626.36
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,583.99,474.72
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,377.93,309.65
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,434.49,359.44
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,481.86,399.9
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,425.47,354.0
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,371.44,309.23
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,311.98,258.96
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,255.56,209.8
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,179.75,143.57
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,120.0,87.5
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,55.27,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,9.05,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,15.18,0.0
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,23.83,14.47
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,32.04,22.6
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,38.77,28.95
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,86.51,45.76
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,135.56,90.03
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,163.47,122.04
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,210.82,159.49
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,270.37,208.4
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,342.62,266.39
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,433.02,339.33
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,489.19,385.75
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,544.88,430.04
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,597.38,470.98
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,648.7,509.5
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,695.42,542.22
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,740.1,571.05
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,779.62,595.68
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,816.49,617.85
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,848.36,634.86
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,877.09,649.26
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,899.98,664.56
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,919.35,677.76
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,934.66,689.45
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,946.3,698.93
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,949.53,703.13
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,948.96,705.05
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,877.83,660.97
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,801.25,612.37
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,854.82,651.05
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,888.04,674.21
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,863.04,656.95
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,828.11,633.58
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,787.97,609.35
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,745.81,583.15
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,690.72,545.8
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,639.18,510.13
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,577.4,465.74
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,516.76,419.38
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,441.06,358.42
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,369.65,298.57
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,281.89,223.62
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,203.58,151.99
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,97.02,5.62
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,9.53,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,15.96,1.1
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,24.56,15.12
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,32.73,23.07
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,41.82,31.49
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,91.19,48.45
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,142.66,92.17
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,177.29,127.38
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,238.42,173.36
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,322.13,240.38
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,380.81,292.49
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,440.62,344.32
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,498.88,393.51
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,556.77,441.01
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,609.6,483.29
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,661.13,523.41
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,708.59,559.51
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,753.97,591.76
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,794.29,619.22
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,831.88,644.49
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,865.59,665.61
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,896.16,684.36
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,919.99,699.69
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,940.22,712.63
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,954.28,722.06
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,964.52,729.11
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,968.73,732.31
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,969.04,733.13
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,961.95,729.17
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,951.11,722.91
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,933.48,714.07
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,912.35,702.89
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,883.79,685.67
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,852.25,666.18
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,812.39,639.7
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,777.09,616.24
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,727.7,582.31
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,677.14,546.75
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,615.52,501.94
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,554.52,455.05
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,480.66,394.68
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,410.14,334.61
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,324.75,260.23
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,244.51,185.7
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,115.2,24.41
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,9.53,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,18.47,4.43
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,34.81,24.06
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,49.06,37.54
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,66.8,50.49
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,92.21,69.57
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,118.8,90.93
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,146.85,114.1
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,186.99,145.88
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,233.85,183.71
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,288.66,227.71
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,355.18,281.37
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,347.01,276.02
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,323.71,257.17
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,363.21,288.38
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,405.0,320.8
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,473.22,374.03
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,542.13,427.05
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,548.89,431.09
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,552.46,432.99
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,591.13,462.9
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,630.58,493.02
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,640.29,499.87
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,648.47,505.82
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,638.95,498.72
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,627.56,490.37
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,623.85,487.74
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,618.82,484.14
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,478.68,377.74
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,337.94,267.5
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,455.07,363.05
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,569.18,452.42
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,588.94,469.55
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,618.37,494.13
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,424.49,343.87
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,229.04,185.0
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,251.4,205.74
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,282.18,232.24
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,247.5,203.87
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,213.49,175.71
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,177.13,145.03
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,141.36,114.17
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,101.71,79.62
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,56.14,39.77
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,25.35,4.01
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
