Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.15,14.5,6.0,5.55,0.0
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,11.11,3.84
2016,3,13,7,15,0.0,20.5,5.25,15.0,20.5,19.0,11.07
2016,3,13,7,30,0.0,29.0,5.3,15.0,29.0,26.9,18.3
2016,3,13,7,45,0.0,38.0,5.4,15.0,38.0,35.28,24.51
2016,3,13,8,0,0.0,47.0,5.5,15.0,47.0,43.66,31.69
2016,3,13,8,15,0.0,56.0,5.55,15.0,56.0,52.06,38.78
2016,3,13,8,30,0.0,65.0,5.6,15.0,65.0,60.46,45.79
2016,3,13,8,45,0.0,42.5,5.65,15.0,42.5,39.49,27.91
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,18.57,10.11
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,98.13,76.88
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,177.1,141.83
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,139.45,110.54
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,100.68,78.34
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,167.07,132.84
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,234.94,187.62
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,251.82,200.85
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,269.0,214.37
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,187.58,148.65
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,105.7,81.72
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,125.21,97.68
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,144.92,113.66
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,134.0,104.75
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,123.06,95.85
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,124.09,96.72
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,125.12,97.61
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,137.31,107.62
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,149.65,117.75
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,173.5,137.39
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,197.86,157.4
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,267.67,214.8
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,329.6,265.32
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,398.4,322.81
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,450.54,366.74
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,415.37,339.3
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,380.07,311.73
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,233.1,191.36
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,99.95,78.86
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,86.24,67.63
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,72.53,56.18
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,58.81,44.56
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,45.54,33.18
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,33.89,23.05
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,22.26,12.89
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,12.97,4.42
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.7,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.91,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,19.77,7.74
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,37.89,27.07
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,55.03,43.07
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,71.68,58.41
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,98.88,74.5
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,131.29,99.21
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,163.62,125.16
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,197.62,153.57
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,248.41,194.11
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,310.53,245.0
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,364.07,290.34
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,424.06,340.67
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,465.7,375.62
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,504.12,406.9
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,541.78,436.81
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,577.3,464.33
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,619.25,496.98
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,661.46,529.32
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,675.63,538.98
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,685.33,545.19
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,750.31,596.53
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,820.38,650.73
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,806.35,638.83
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,791.09,626.37
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,815.77,644.9
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,838.45,661.69
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,799.68,632.15
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,757.9,600.37
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,784.26,624.0
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,806.56,644.38
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,806.82,647.93
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,799.55,646.05
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,773.23,628.12
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,744.31,608.15
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,671.36,552.4
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,606.54,501.64
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,571.05,475.27
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,533.63,446.69
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,470.64,395.08
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,400.1,336.56
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,344.07,289.43
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,290.01,242.68
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,222.27,183.51
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,160.54,128.58
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,93.28,67.47
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,16.36,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,8.1,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,10.48,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,20.74,9.51
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,33.39,23.32
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,40.57,30.37
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,47.42,36.86
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,83.98,48.56
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,135.43,81.94
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,189.06,125.71
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,247.19,177.02
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,307.79,231.53
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,368.42,285.7
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,426.65,337.67
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,485.75,389.05
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,542.19,437.01
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,598.57,483.65
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,649.43,524.86
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,699.25,564.3
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,745.74,598.65
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,790.27,629.91
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,829.15,657.97
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,865.28,683.95
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,895.64,705.72
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,922.81,725.23
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,944.48,740.88
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,962.59,754.12
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,976.38,763.32
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,986.48,770.04
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,989.18,772.79
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,988.1,773.04
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,980.13,768.91
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,968.45,762.25
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,949.99,750.79
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,928.14,736.92
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,899.64,718.4
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,875.66,703.14
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,836.55,677.42
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,795.22,649.62
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,745.97,614.14
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,695.51,577.02
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,635.09,531.74
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,575.07,484.95
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,508.83,429.31
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,442.17,371.53
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,359.88,298.82
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,284.68,230.25
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,189.9,142.4
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,99.71,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,36.35,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,11.44,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,20.61,10.18
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,31.24,21.6
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,37.19,27.46
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,42.88,32.86
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,84.13,46.42
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,137.84,81.6
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,193.17,126.73
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,255.34,181.12
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,314.46,233.99
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,375.97,288.23
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,434.83,339.71
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,494.4,390.26
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,551.51,436.62
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,607.98,480.91
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,660.53,522.04
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,711.67,561.13
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,757.98,595.01
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,802.12,626.22
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,841.88,653.83
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,878.87,679.38
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,909.73,699.64
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,937.31,717.62
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,959.23,732.75
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,977.54,745.54
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,991.79,755.7
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,1002.28,763.48
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,1004.42,765.75
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,1002.69,765.6
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,994.64,761.31
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,982.83,754.61
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,963.61,742.9
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,940.94,728.88
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,911.71,710.24
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,879.53,689.46
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,846.95,668.23
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,804.71,639.73
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,754.76,605.13
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,703.63,568.99
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,642.69,525.61
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,582.14,480.67
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,514.78,426.3
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,447.25,369.72
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,365.15,299.67
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,290.02,232.95
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,195.12,146.58
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,105.7,6.06
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,38.58,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,12.39,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,19.96,10.18
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,29.21,19.8
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,33.97,24.53
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,38.56,28.88
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,87.76,47.05
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,143.16,83.81
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,199.87,130.33
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,260.43,183.41
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,320.72,236.79
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,382.91,290.38
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,443.02,341.6
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,504.78,392.15
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,561.87,436.8
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,618.22,479.08
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,670.68,517.89
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,721.55,554.31
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,768.44,584.79
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,813.02,612.77
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,852.57,638.89
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,889.21,663.01
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,920.11,682.02
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,947.62,698.82
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,969.75,714.86
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,988.21,728.73
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,1000.89,738.48
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,1009.72,745.93
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,1011.89,748.48
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,1010.16,748.73
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,1001.61,745.41
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,989.3,739.73
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,970.4,729.12
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,948.02,716.26
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,918.27,698.4
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,885.6,678.45
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,853.27,658.55
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,811.23,631.53
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,760.21,597.65
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,708.08,562.24
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,647.27,520.38
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,586.81,476.93
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,519.2,423.69
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,451.44,368.27
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,369.34,299.73
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,294.12,234.21
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,198.46,148.94
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,109.14,20.8
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,39.74,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.43,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.77,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,9.26,1.88
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,15.75,8.18
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,23.65,15.47
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,31.55,22.74
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,39.93,28.78
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,48.33,35.95
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,67.93,52.6
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,87.05,68.63
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,140.51,112.59
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,194.94,156.66
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,198.96,159.72
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,200.6,160.76
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,244.89,196.37
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,291.41,233.37
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,308.68,246.67
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,325.98,260.0
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,410.55,327.28
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,496.47,394.28
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,458.03,362.92
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,406.92,321.98
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,415.24,328.51
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,423.37,334.69
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,587.6,464.49
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,737.38,578.7
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,718.51,562.19
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,697.33,545.1
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,806.53,630.92
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,907.19,707.22
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,879.1,687.51
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,848.25,666.23
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,825.8,651.8
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,800.72,635.29
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,782.77,624.4
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,761.45,610.51
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,719.09,581.51
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,675.48,550.78
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,600.81,493.69
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,534.54,441.91
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,480.23,398.85
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,427.55,356.21
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,372.26,310.71
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,318.63,265.25
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,256.81,211.92
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,199.24,160.84
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,122.48,92.55
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,57.31,14.85
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,20.83,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,14.81,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,29.12,18.51
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,41.76,31.06
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,56.97,45.14
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,72.1,58.95
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,105.42,76.39
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,141.65,103.5
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,179.69,134.9
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,219.31,168.48
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,240.41,188.85
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,251.36,199.47
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,309.67,245.67
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,378.02,299.68
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,476.83,378.47
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,596.13,472.38
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,646.5,511.14
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,695.8,548.68
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,740.83,581.12
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,783.93,611.24
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,821.76,636.66
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,856.92,660.0
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,887.08,678.44
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,914.1,694.6
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,859.29,656.21
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,778.86,594.71
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,888.63,677.51
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,979.18,737.84
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,885.73,674.69
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,768.53,588.81
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,698.45,539.58
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,640.0,496.93
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,632.22,494.79
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,622.57,490.85
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,635.29,503.96
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,657.52,523.68
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,522.5,420.44
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,394.79,319.71
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,323.91,263.78
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,244.06,199.05
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,318.17,264.1
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,379.74,317.07
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,328.84,274.63
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,279.75,232.94
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,292.87,241.72
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,288.37,232.83
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,199.05,152.39
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,116.44,44.99
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,42.22,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,10.01,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,18.96,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,29.45,18.92
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,38.8,28.26
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,50.67,39.25
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,64.18,51.52
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,103.18,68.73
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,145.98,99.99
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,188.04,138.96
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,218.08,168.19
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,262.94,205.28
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,312.92,246.75
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,372.06,295.22
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,441.82,352.45
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,464.56,371.41
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,474.34,378.93
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,459.45,366.31
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,430.93,342.31
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,485.42,385.41
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,543.48,430.63
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,485.5,384.02
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,412.76,325.62
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,367.53,290.14
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,311.22,245.57
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,386.45,305.19
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,454.6,358.23
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,342.77,270.93
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,221.56,174.53
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,323.4,256.44
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,419.5,331.91
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,434.81,344.49
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,449.77,357.09
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,491.77,391.29
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,517.89,413.25
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,389.47,312.46
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,277.74,222.37
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,155.46,123.86
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,53.03,38.9
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,72.62,55.49
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,93.4,73.03
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,81.25,63.18
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,69.1,53.21
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,57.66,43.59
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,46.47,34.04
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,35.75,24.77
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,25.05,15.42
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,15.76,7.19
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,6.48,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,3.34,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,9.05,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,17.49,0.0
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,33.44,22.53
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,47.66,36.06
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,63.03,50.19
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,80.15,65.65
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,111.9,81.01
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,148.16,108.02
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,189.47,138.36
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,246.68,184.36
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,299.54,229.99
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,357.74,280.43
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,400.66,319.16
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,436.99,350.74
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,480.72,387.2
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,523.89,422.49
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,543.62,437.54
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,552.68,443.65
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,668.99,539.07
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,791.95,636.4
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,830.66,664.06
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,866.88,690.07
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,898.06,711.16
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,926.28,730.0
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,948.17,745.37
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,966.68,758.38
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,612.35,493.36
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,194.99,153.18
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,191.38,150.84
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,187.75,148.04
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,167.8,132.02
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,147.85,115.95
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,130.81,102.48
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,113.81,88.91
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,114.89,90.01
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,116.04,91.18
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,170.62,137.02
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,227.46,184.37
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,252.25,206.0
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,263.75,216.75
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,386.42,322.95
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,479.09,401.61
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,412.09,345.21
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,350.03,292.03
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,277.21,229.32
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,202.63,164.12
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,136.51,104.83
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,73.56,35.77
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,26.58,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,10.96,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,18.12,2.97
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,28.57,18.74
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,37.86,27.81
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,42.59,32.46
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,55.1,36.14
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,110.75,71.61
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,152.79,109.7
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,200.52,141.38
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,278.52,202.64
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,309.34,239.37
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,315.77,251.62
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,404.81,323.88
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,520.32,418.81
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,578.46,467.93
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,635.32,515.04
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,687.8,557.61
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,738.67,597.79
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,785.68,632.51
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,830.55,665.4
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,870.11,694.19
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,906.72,720.74
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,937.86,743.26
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,965.62,763.37
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,987.58,779.68
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,1005.82,793.45
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,1017.07,802.34
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,1024.41,808.59
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,1025.61,810.6
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,1022.9,809.95
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,1013.97,805.23
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,1001.28,797.89
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,982.47,785.59
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,960.2,770.82
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,929.93,750.35
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,896.75,727.6
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,864.35,704.72
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,822.19,674.24
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,772.18,637.57
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,720.93,599.4
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,661.04,553.44
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,601.36,506.5
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,535.23,451.28
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,468.53,393.97
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,387.9,323.89
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,313.67,257.04
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,220.53,172.69
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,137.18,76.91
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,50.15,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,11.5,4.7,12.0,15.5,10.96,0.0
2016,3,23,6,30,133.0,23.0,4.6,12.0,31.0,18.03,5.0
2016,3,23,6,45,223.5,39.0,4.5,12.5,69.5,30.09,20.26
2016,3,23,7,0,314.0,55.0,4.4,13.0,108.0,41.64,31.21
2016,3,23,7,15,368.0,69.5,4.25,13.0,153.0,51.48,40.42
2016,3,23,7,30,422.0,84.0,4.1,13.0,198.0,68.64,48.22
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,108.9,68.99
