Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,155.43,102.87
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,204.57,143.44
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,259.85,191.36
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,325.39,247.36
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,403.45,313.63
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,440.56,348.4
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,467.9,373.1
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,547.09,436.53
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,637.32,506.84
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,689.38,547.08
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,739.92,585.42
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,786.83,618.35
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,831.65,649.45
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,870.18,676.15
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,905.79,700.74
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,937.3,721.42
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,965.55,739.83
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,986.78,755.56
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,1004.33,768.92
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,1014.15,777.43
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,1020.06,783.4
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,1022.23,786.77
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,1020.57,787.73
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,1009.46,783.08
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,994.73,775.84
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,975.68,766.18
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,953.26,754.02
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,928.69,738.75
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,893.26,715.34
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,810.42,655.56
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,733.93,599.58
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,707.95,581.73
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,674.27,557.44
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,630.01,524.24
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,583.64,488.68
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,507.27,425.31
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,433.68,362.53
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,357.88,297.3
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,287.7,234.78
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,195.48,152.62
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,115.85,68.21
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,41.04,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,11.91,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,19.59,7.4
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,30.43,20.57
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,41.8,31.25
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,47.17,36.44
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,63.86,41.32
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,110.78,65.75
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,163.65,105.11
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,217.46,151.23
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,275.14,202.98
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,332.04,254.6
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,390.39,306.57
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,447.82,357.23
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,507.68,408.57
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,560.46,453.03
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,611.41,494.87
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,661.05,534.83
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,709.68,573.16
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,755.46,607.7
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,799.83,639.01
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,838.1,666.52
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,873.91,692.07
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,905.36,714.59
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,933.97,735.05
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,956.13,751.45
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,974.93,765.56
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,985.13,773.63
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,999.95,785.24
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,1001.97,787.73
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,1000.29,787.77
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,991.99,783.17
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,988.74,782.41
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,968.87,770.82
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,945.67,756.84
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,915.96,736.56
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,883.4,714.09
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,842.84,685.23
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,800.21,654.57
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,748.86,616.82
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,693.57,575.43
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,632.16,529.31
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,571.46,481.19
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,503.58,424.85
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,438.11,368.85
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,357.93,298.79
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,284.15,232.54
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,194.94,152.82
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,118.66,73.45
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,41.88,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,12.87,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,23.34,11.18
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,38.24,27.49
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,53.63,41.9
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,68.78,55.88
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,90.16,67.97
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,123.36,89.24
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,161.05,117.87
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,204.31,153.11
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,252.0,193.58
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,318.06,247.12
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,405.49,320.53
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,462.96,371.9
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,520.99,422.55
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,576.54,469.19
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,631.87,514.37
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,683.07,556.06
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,730.77,594.22
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,775.88,628.15
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,818.93,659.92
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,856.45,687.32
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,891.22,712.56
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,920.88,734.15
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,947.34,753.4
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,968.59,768.87
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,986.34,781.89
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,999.7,792.07
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,1009.4,799.74
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,1010.31,801.4
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,1007.45,800.49
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,998.86,795.52
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,986.63,788.01
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,967.51,775.27
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,945.06,760.15
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,923.51,745.94
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,890.89,723.32
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,850.63,694.59
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,808.21,663.96
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,757.22,626.4
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,705.28,587.53
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,648.94,545.35
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,589.66,498.86
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,516.54,437.65
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,446.86,377.63
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,366.53,307.62
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,292.63,241.23
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,198.45,156.83
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,120.34,77.81
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,42.09,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,12.39,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,20.69,10.1
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,27.6,18.34
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,34.17,24.64
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,37.84,28.2
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,59.33,33.43
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,113.08,62.93
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,168.35,104.61
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,224.61,153.48
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,284.05,207.28
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,343.24,261.43
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,404.04,316.15
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,463.92,368.95
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,521.61,418.64
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,576.58,463.98
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,630.61,507.17
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,681.49,547.76
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,730.75,585.5
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,774.7,617.37
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,816.11,647.13
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,853.62,674.13
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,888.28,699.0
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,917.29,720.07
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,942.99,738.84
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,963.35,753.89
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,980.14,766.52
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,988.83,773.84
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,993.74,778.62
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,994.97,780.62
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,992.5,780.12
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,980.05,772.55
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,964.18,762.63
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,944.28,749.81
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,929.36,740.73
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,793.3,640.64
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,639.01,518.55
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,675.81,552.68
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,696.16,573.6
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,683.1,565.12
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,663.03,551.0
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,507.5,425.0
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,363.09,303.72
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,310.72,260.02
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,260.98,217.49
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,209.22,172.85
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,160.36,129.83
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,99.9,76.68
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,51.48,31.42
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,19.55,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,9.05,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,17.63,8.26
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,34.46,24.39
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,50.66,39.25
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,69.0,55.93
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,87.63,69.22
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,106.07,84.53
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,125.51,100.37
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,142.08,113.97
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,158.74,127.54
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,188.09,151.19
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,221.7,178.31
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,266.12,214.13
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,314.19,252.85
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,303.08,243.23
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,288.16,230.31
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,396.32,317.98
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,512.14,410.25
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,568.02,454.56
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,622.9,498.1
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,629.96,502.52
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,634.1,504.73
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,601.4,478.38
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,572.89,454.97
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,582.02,463.14
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,590.46,470.77
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,625.09,499.19
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,672.16,536.8
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,713.4,571.16
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,753.08,604.32
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,895.46,721.08
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,999.09,799.93
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,902.45,728.78
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,786.85,640.36
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,853.93,696.17
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,899.92,733.24
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,858.76,703.46
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,815.46,672.08
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,750.75,623.6
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,685.22,573.67
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,639.1,539.35
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,590.4,500.65
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,511.99,434.87
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,437.7,370.94
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,356.37,299.6
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,281.19,232.03
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,191.46,151.9
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,115.57,78.81
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,39.47,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,13.77,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,26.88,16.16
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,43.1,32.17
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,59.76,47.7
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,76.58,63.19
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,98.69,76.81
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,127.29,98.36
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,157.97,123.23
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,197.56,155.08
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,241.49,191.56
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,293.53,234.84
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,354.73,286.62
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,438.89,357.53
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,546.05,448.49
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,602.59,497.46
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,658.23,544.6
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,710.09,587.71
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,760.28,627.92
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,692.07,568.49
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,586.4,476.87
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,666.42,543.62
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,760.2,619.99
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,874.33,712.5
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,980.14,791.36
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,918.43,744.14
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,831.53,672.74
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,833.31,674.54
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,832.6,674.26
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,686.99,556.95
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,538.32,434.7
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,531.53,430.41
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,523.95,425.29
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,766.81,629.83
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,969.06,789.99
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,839.17,690.78
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,703.36,581.8
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,722.85,601.96
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,739.99,617.76
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,619.59,520.99
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,514.56,433.13
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,487.34,413.06
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,456.5,389.15
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,395.09,336.73
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,337.3,286.4
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,276.01,232.27
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,209.97,173.3
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,144.86,114.68
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,87.04,59.57
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,31.38,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,14.22,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,28.13,17.65
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,36.69,26.69
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,45.74,35.3
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,66.34,54.06
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,103.53,79.28
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,134.92,101.4
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,166.39,125.8
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,212.94,160.02
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,273.18,207.8
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,338.76,261.07
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,423.52,330.81
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,482.85,381.31
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,542.56,430.41
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,600.3,475.35
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,656.6,517.37
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,708.48,555.03
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,758.75,589.12
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,804.93,617.85
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,848.9,644.01
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,887.71,670.52
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,923.6,695.07
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,954.47,716.3
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,982.02,735.44
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,1003.32,752.78
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,1020.93,767.68
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,1032.21,778.96
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,1039.62,787.59
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,1041.3,791.77
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,1039.08,793.34
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,1030.0,790.23
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,1017.16,784.49
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,997.68,773.37
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,974.73,759.82
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,944.31,741.2
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,910.97,720.44
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,878.44,699.65
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,836.07,671.32
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,784.98,636.02
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,732.71,599.1
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,672.92,556.1
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,613.28,511.96
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,547.25,458.39
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,480.67,402.66
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,401.74,334.78
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,328.62,269.68
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,239.24,190.01
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,162.18,115.21
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,72.3,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,14.16,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,28.04,18.0
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,36.98,27.09
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,46.3,35.87
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,51.02,40.37
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,81.34,49.44
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,137.56,94.3
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,175.49,132.75
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,212.55,163.77
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,251.67,196.99
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,304.39,239.59
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,365.86,289.6
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,411.93,328.17
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,457.45,365.4
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,544.76,436.43
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,647.91,519.14
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,699.2,559.24
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,746.93,596.05
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,791.65,628.52
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,834.25,659.29
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,831.37,656.55
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,807.99,635.88
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,890.71,699.56
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,962.67,750.52
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,983.19,764.69
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,1000.2,777.02
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,1012.8,786.44
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,1021.73,793.46
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,1022.78,795.17
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,1020.07,794.45
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,1011.06,787.97
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,998.4,779.1
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,978.74,768.36
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,955.72,755.24
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,934.23,742.16
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,901.7,720.94
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,860.92,693.12
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,817.98,663.41
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,768.11,628.26
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,717.07,591.54
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,657.42,547.08
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,601.45,503.99
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,533.15,448.37
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,467.34,392.99
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,389.27,326.1
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,317.04,261.97
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,230.26,184.18
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,155.36,112.32
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,68.86,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,9.26,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,18.55,10.13
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,32.04,22.76
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,45.36,35.08
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,59.55,48.03
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,73.85,58.0
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,89.21,70.99
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,104.72,83.9
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,143.7,115.58
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,182.56,146.89
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,213.55,171.44
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,246.4,197.27
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,269.33,215.47
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,292.44,233.64
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,346.75,276.57
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,407.49,324.03
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,460.34,365.18
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,517.0,408.92
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,591.41,466.09
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,673.07,527.57
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,796.74,623.99
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,919.95,711.25
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,950.06,731.87
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,976.84,751.08
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,997.29,766.41
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,1014.07,779.36
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,1027.42,790.44
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,1036.97,799.01
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,1037.86,801.85
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,1034.85,802.44
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,1026.58,799.86
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,1014.54,794.58
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,995.3,782.93
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,972.57,768.82
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,943.27,749.91
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,910.98,728.71
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,871.68,701.83
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,830.07,672.97
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,787.66,643.37
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,737.09,606.97
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,679.17,564.82
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,621.2,521.56
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,553.02,466.11
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,490.0,412.75
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,413.33,346.11
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,342.02,282.0
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,253.35,202.43
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,176.51,128.8
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,79.57,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,10.19,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,20.41,11.83
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,33.91,24.44
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,47.12,36.65
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,61.69,49.96
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,76.43,60.21
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,91.82,73.23
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,107.35,86.17
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,125.7,101.3
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,144.29,116.46
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,183.78,148.17
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,223.91,180.11
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,277.34,222.82
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,336.11,269.51
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,331.52,265.35
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,323.81,258.59
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,387.81,309.31
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,460.11,365.47
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,504.95,399.91
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,551.93,435.79
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,646.6,509.71
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,749.76,587.92
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,868.66,677.72
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,979.58,752.8
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,999.96,766.14
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,1016.66,777.89
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,1028.65,786.58
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,1036.83,792.85
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,1037.65,794.69
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,1034.6,794.09
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,1026.17,790.32
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,1013.96,784.04
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,994.71,772.89
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,971.98,759.32
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,942.7,741.78
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,910.46,722.04
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,871.22,696.11
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,836.55,673.24
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,786.98,639.06
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,736.12,603.22
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,677.37,560.85
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,618.64,517.38
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,550.67,462.67
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,487.92,410.01
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,412.03,344.39
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,341.4,281.19
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,254.16,203.15
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,178.36,131.28
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,81.04,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,16.42,3.58
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,32.58,22.54
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,43.3,32.96
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,53.54,42.61
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,59.89,48.55
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,96.87,61.65
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,134.69,82.29
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,185.78,121.3
