Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,280.5,222.68
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,255.23,202.57
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,229.75,182.26
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,338.54,269.98
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,442.03,351.82
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,321.19,256.4
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,193.52,153.56
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,226.55,180.87
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,260.17,208.45
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,307.14,247.32
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,342.59,276.87
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,511.88,419.5
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,654.28,537.17
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,597.77,492.98
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,541.99,449.35
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,544.98,454.76
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,543.91,455.97
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,464.84,390.45
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,397.79,333.62
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,329.86,276.01
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,266.93,221.24
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,190.85,154.38
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,130.55,100.57
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,70.5,43.38
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,11.44,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,19.91,5.65
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,35.25,24.59
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,47.98,36.78
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,54.99,43.45
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,61.72,49.59
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,68.14,44.42
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,108.55,61.44
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,165.43,115.9
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,199.94,154.84
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,251.89,189.65
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,340.52,258.39
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,396.98,308.02
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,454.87,357.74
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,513.32,406.31
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,569.52,451.7
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,623.68,493.62
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,678.15,534.46
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,727.57,571.25
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,775.49,605.25
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,818.34,634.61
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,854.46,659.03
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,889.12,681.93
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,921.05,702.77
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,949.11,721.34
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,974.14,737.87
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,992.7,750.61
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,1007.86,761.22
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,1018.04,768.65
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,1024.67,773.89
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,1024.23,775.54
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,1020.2,774.91
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,1017.64,775.8
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,1002.46,768.06
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,981.6,755.34
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,957.57,740.46
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,925.44,720.22
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,890.77,698.03
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,850.81,671.52
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,813.38,646.6
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,762.37,611.5
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,710.65,575.26
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,651.6,533.26
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,593.04,489.32
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,525.63,436.16
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,460.76,383.4
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,387.36,322.3
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,317.24,262.04
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,235.68,190.62
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,164.89,127.76
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,84.34,53.99
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,11.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,12.87,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,22.29,8.68
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,33.26,23.0
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,44.79,34.01
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,53.05,41.83
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,62.02,50.06
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,80.43,54.02
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,128.68,79.96
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,168.43,106.83
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,220.63,149.77
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,278.35,203.1
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,335.15,255.57
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,399.58,312.84
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,466.84,370.71
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,522.57,418.26
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,578.68,464.92
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,635.53,511.52
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,692.21,557.14
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,741.86,596.1
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,787.38,630.15
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,828.06,659.7
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,870.42,690.36
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,900.42,711.85
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,932.12,734.64
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,960.92,753.88
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,979.77,765.95
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,997.97,780.16
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,1012.8,792.07
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,1030.25,806.02
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,1035.24,811.15
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,1034.77,811.95
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,1030.66,810.3
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,1026.5,808.76
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,1009.77,798.21
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,989.26,784.49
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,965.54,768.5
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,932.84,746.13
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,897.59,721.8
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,856.99,694.78
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,818.96,669.36
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,768.89,632.97
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,717.85,595.31
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,598.8,500.76
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,484.98,407.18
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,424.34,357.09
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,367.12,308.69
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,347.13,291.71
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,321.17,267.77
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,241.04,196.38
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,171.33,133.64
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,88.47,58.24
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,12.87,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,21.19,9.2
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,31.61,21.8
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,42.64,32.3
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,47.54,37.1
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,52.23,41.49
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,72.52,45.2
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,123.32,72.43
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,177.04,113.17
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,234.76,162.65
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,296.87,218.47
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,357.62,273.47
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,416.75,326.02
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,476.74,377.75
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,534.46,426.8
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,592.22,474.39
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,648.17,519.64
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,702.92,562.89
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,752.61,601.26
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,800.52,635.62
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,844.91,665.8
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,887.07,694.02
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,923.47,720.33
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,956.93,744.6
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,985.84,765.72
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,1011.47,784.64
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,1030.34,799.31
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,1045.57,811.58
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,1056.54,821.0
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,1063.75,827.91
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,1063.17,829.44
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,1058.77,828.37
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,1048.96,821.94
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,1035.41,812.9
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,1014.93,801.18
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,991.06,787.01
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,960.12,766.11
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,926.3,743.02
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,886.15,714.65
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,850.7,689.7
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,800.72,653.63
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,749.52,616.22
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,691.24,572.68
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,632.95,528.35
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,569.17,476.62
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,504.68,422.9
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,431.11,360.76
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,362.09,300.41
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,282.58,229.4
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,211.84,164.92
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,129.26,87.77
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,42.14,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,6.67,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,12.87,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,21.15,10.03
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,30.95,21.3
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,39.62,29.62
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,44.68,34.41
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,49.49,38.77
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,72.21,43.3
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,123.61,71.1
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,177.46,111.41
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,238.97,162.78
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,296.66,213.53
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,356.67,266.2
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,415.82,316.89
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,475.75,366.65
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,533.35,413.34
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,590.91,458.47
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,645.83,499.64
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,698.53,537.95
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,747.8,573.9
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,795.38,606.29
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,838.11,633.72
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,878.31,659.18
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,913.37,682.28
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,945.58,703.46
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,975.86,724.01
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,1003.16,742.66
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,1022.21,755.38
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,1037.69,765.98
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,1049.33,773.42
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,1057.24,778.56
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,1057.58,779.84
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,1054.13,778.87
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,1043.9,774.19
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,1030.01,767.23
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,1009.02,756.54
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,984.67,743.61
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,955.23,726.23
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,922.88,706.69
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,883.26,681.5
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,848.31,659.37
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,800.12,627.42
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,750.48,593.95
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,693.17,554.92
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,635.71,514.78
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,570.78,465.06
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,510.23,416.85
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,438.46,358.53
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,370.86,301.41
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,290.74,231.98
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,219.39,168.52
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,138.08,94.12
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,62.19,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,21.97,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,12.39,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,20.61,10.19
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,29.36,19.9
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,37.62,27.75
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,42.35,32.2
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,46.82,36.23
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,71.97,41.69
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,124.05,70.48
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,178.51,111.71
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,240.14,163.49
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,297.67,213.95
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,357.5,265.99
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,416.37,315.92
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,476.11,364.81
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,533.73,410.83
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,592.37,455.85
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,646.37,495.55
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,699.53,533.31
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,748.99,566.89
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,796.67,596.85
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,840.28,624.27
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,881.51,649.85
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,917.53,671.54
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,950.63,691.15
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,979.21,708.61
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,1004.53,724.04
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,1023.58,735.61
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,1039.03,745.08
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,1049.75,750.34
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,1056.72,753.44
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,1057.49,756.77
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,1054.46,757.97
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,1045.5,754.18
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,1032.8,748.19
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,1013.15,737.89
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,990.08,725.47
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,961.69,710.31
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,930.25,692.94
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,891.06,670.13
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,849.56,645.48
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,808.96,619.86
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,760.06,588.0
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,703.35,550.62
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,646.39,512.12
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,581.8,464.74
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,521.2,418.13
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,448.87,360.94
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,380.59,304.69
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,300.87,237.56
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,229.62,175.45
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,146.95,100.87
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,70.61,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,25.18,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,13.34,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,22.31,11.89
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,31.44,21.6
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,40.08,29.72
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,44.69,34.09
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,49.06,38.07
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,76.29,44.12
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,128.69,73.55
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,183.52,115.33
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,245.71,167.83
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,303.84,218.93
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,364.22,271.72
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,423.21,322.12
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,483.27,371.84
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,541.29,418.79
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,600.29,464.89
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,654.51,505.61
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,708.03,544.6
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,757.59,579.77
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,805.3,611.52
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,848.39,639.05
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,889.02,664.66
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,925.76,688.18
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,959.57,709.65
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,986.59,726.64
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,1010.2,741.47
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,1029.28,752.75
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,1044.76,761.79
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,1052.24,766.61
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,1055.93,769.25
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,1056.22,769.13
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,1052.77,766.81
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,1039.4,759.16
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,1022.62,749.55
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,1002.09,739.03
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,986.88,732.03
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,953.26,712.22
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,917.13,690.72
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,876.55,665.94
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,833.91,639.38
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,786.42,608.94
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,734.28,574.6
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,673.11,534.2
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,608.19,489.59
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,536.2,434.74
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,466.54,379.7
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,393.2,321.32
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,328.55,267.46
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,253.27,202.81
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,186.55,144.18
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,98.07,67.99
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,19.92,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,11.82,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,24.01,13.69
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,32.13,22.36
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,39.82,29.66
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,44.44,33.97
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,48.82,37.87
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,77.82,44.66
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,129.88,74.44
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,185.29,116.95
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,243.2,165.56
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,304.45,218.39
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,364.01,269.77
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,409.73,310.21
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,452.89,346.81
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,521.55,401.19
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,593.12,456.55
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,645.96,497.18
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,697.5,536.11
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,710.81,543.63
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,709.8,540.53
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,714.09,542.41
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,711.79,539.3
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,739.93,559.37
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,766.94,578.25
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,791.08,595.25
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,813.81,611.27
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,758.05,569.92
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,705.8,530.86
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,651.12,492.17
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,604.93,458.72
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,528.69,403.5
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,463.67,355.44
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,490.58,376.97
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,530.61,407.36
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,540.28,416.53
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,548.51,424.93
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,547.61,426.05
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,544.65,425.74
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,554.65,435.23
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,547.91,432.43
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,533.21,423.85
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,514.77,412.25
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,579.72,465.98
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,621.54,500.62
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,564.0,456.67
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,506.52,411.88
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,433.74,353.46
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,365.31,296.41
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,290.65,232.07
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,223.11,172.15
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,140.75,99.02
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,64.31,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,23.02,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,12.19,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,24.75,14.58
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,32.83,22.99
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,40.48,30.24
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,43.4,33.03
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,46.25,35.57
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,77.17,42.8
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,129.46,73.29
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,187.99,118.55
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,246.04,167.69
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,304.02,218.83
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,364.01,271.27
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,422.77,321.84
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,482.03,371.26
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,540.83,418.47
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,596.82,462.0
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,650.4,501.74
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,702.86,539.33
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,751.35,573.47
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,797.98,604.35
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,839.42,631.34
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,878.07,656.24
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,913.44,678.8
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,945.93,699.35
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,971.77,715.53
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,994.25,729.6
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,1012.25,740.88
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,1026.75,750.04
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,1035.68,756.62
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,1040.98,761.07
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,1039.59,761.43
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,1034.55,759.64
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,1023.01,753.81
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,1008.04,745.89
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,987.07,734.12
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,971.35,725.87
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,939.35,706.72
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,904.72,685.77
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,864.67,662.12
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,822.59,636.63
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,772.81,603.99
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,725.34,572.41
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,668.11,532.63
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,612.6,493.3
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,546.28,442.74
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,481.46,391.57
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,410.83,335.02
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,344.51,279.83
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,269.51,215.47
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,200.74,155.16
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,112.38,79.76
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,24.79,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,15.04,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,29.15,18.48
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,46.21,34.69
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,62.81,49.91
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,78.93,64.37
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,89.94,74.0
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,114.75,85.3
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,148.81,108.54
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,186.18,138.38
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,224.05,169.88
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,260.94,201.5
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,291.22,227.16
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,313.13,245.62
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,331.52,260.55
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,374.81,294.23
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,421.01,329.76
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,505.08,394.78
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,604.7,470.17
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,685.64,531.9
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,775.05,598.02
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,817.79,626.52
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,858.72,653.9
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,756.49,577.39
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,619.88,471.5
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,634.08,483.0
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,647.76,493.06
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,732.77,556.49
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,819.4,619.33
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,772.46,584.96
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,731.83,555.42
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,704.58,536.42
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,663.11,507.21
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,649.35,498.75
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,634.47,489.24
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,668.63,516.71
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,686.23,532.12
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,648.3,505.46
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,609.82,478.41
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,627.24,495.21
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,651.27,516.16
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,707.15,563.33
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,737.3,587.62
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,681.86,548.99
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,626.27,509.87
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,562.81,461.04
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,503.34,413.45
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,434.13,356.39
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,368.93,300.75
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,293.27,235.16
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,225.44,174.77
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,145.91,104.51
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,73.11,9.3
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,26.22,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,16.07,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,29.98,19.34
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,46.65,35.08
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,62.86,49.99
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,79.61,65.16
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,95.85,79.63
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,121.0,92.58
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,152.32,115.35
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,188.22,143.37
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,223.86,172.38
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,254.04,199.65
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,275.33,218.75
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,292.53,232.97
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,308.6,245.6
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,291.89,232.2
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,270.82,214.93
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,277.52,219.99
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,282.67,223.75
