Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,275.57,217.86
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,267.95,211.59
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,321.84,254.23
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,375.15,296.0
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,527.29,417.61
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,688.96,543.46
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,490.09,388.99
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,273.76,215.61
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,211.88,166.79
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,149.82,116.98
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,343.22,273.81
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,538.8,427.53
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,353.43,281.72
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,163.73,128.52
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,611.6,500.79
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,997.0,794.47
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,987.59,786.94
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,965.99,772.05
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,940.01,754.02
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,910.87,733.66
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,872.9,706.78
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,832.75,678.1
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,786.87,644.91
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,739.37,610.07
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,683.24,567.59
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,630.13,526.5
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,564.98,473.43
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,501.82,420.74
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,430.13,360.23
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,362.79,301.63
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,283.23,231.1
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,211.4,166.54
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,133.64,97.36
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,64.15,14.3
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,22.35,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,14.48,0.0
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,28.73,18.59
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,37.26,27.08
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,46.0,35.31
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,64.15,51.72
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,86.72,71.85
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,115.28,83.74
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,152.85,109.38
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,187.77,129.53
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,248.43,175.26
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,304.52,225.98
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,365.98,280.93
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,422.65,330.85
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,480.22,380.17
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,535.42,426.98
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,590.53,472.5
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,644.7,516.41
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,698.01,558.77
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,745.52,595.07
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,791.2,628.24
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,832.38,658.15
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,871.14,686.21
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,906.0,710.16
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,938.01,731.89
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,963.79,749.43
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,986.3,764.68
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,1004.44,777.29
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,1019.13,787.6
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,1027.36,793.94
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,1031.98,797.95
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,1030.89,799.34
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,1026.2,798.27
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,1012.77,791.06
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,996.08,781.53
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,984.07,774.74
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,959.98,759.22
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,927.6,737.89
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,892.78,714.59
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,853.34,686.93
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,811.93,657.6
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,766.75,625.29
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,717.08,589.09
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,660.83,548.05
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,604.82,505.1
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,541.46,453.86
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,479.97,402.84
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,410.17,343.44
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,344.67,286.18
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,265.87,216.84
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,199.31,157.15
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,126.98,92.97
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,57.08,16.75
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,21.28,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,19.16,3.24
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,36.77,25.52
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,54.25,41.99
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,68.7,55.43
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,82.37,67.92
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,95.52,79.68
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,113.0,79.83
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,148.31,101.19
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,196.17,145.24
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,227.51,176.49
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,276.46,212.15
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,352.95,274.19
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,418.92,332.08
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,488.83,392.31
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,546.75,441.99
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,602.07,488.52
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,655.8,532.08
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,709.87,574.88
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,758.22,613.35
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,802.27,646.43
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,843.55,677.19
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,882.4,706.03
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,916.35,731.5
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,947.52,754.95
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,971.25,773.12
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,991.58,788.89
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,1009.45,802.79
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,1023.98,814.35
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,1037.87,825.58
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,1039.06,827.53
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,1037.85,829.11
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,1033.11,828.2
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,1017.73,818.02
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,999.13,805.52
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,983.32,794.9
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,958.28,777.34
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,922.79,751.92
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,885.3,724.86
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,843.93,694.52
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,800.93,662.69
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,751.25,625.28
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,700.83,585.98
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,641.67,539.91
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,579.47,490.43
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,518.28,439.77
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,458.83,389.44
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,387.57,327.86
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,321.44,269.43
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,250.16,205.86
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,186.38,148.32
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,112.15,82.92
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,50.87,18.26
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,18.63,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,14.82,2.64
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,30.38,20.44
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,37.28,27.41
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,43.85,33.71
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,46.2,36.03
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,48.52,38.16
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,89.81,50.06
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,147.84,88.45
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,202.51,132.92
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,260.89,184.72
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,308.81,234.52
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,342.56,269.73
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,387.32,309.7
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,427.32,344.3
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,480.03,388.47
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,538.33,436.83
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,552.28,447.14
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,554.26,446.93
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,678.34,550.66
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,817.24,661.78
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,826.48,666.68
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,824.66,661.05
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,895.63,717.12
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,967.64,770.51
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,994.02,789.88
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,1017.02,807.02
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,1035.07,820.63
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,1049.57,831.78
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,1056.06,837.21
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,1058.83,840.09
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,1057.82,840.14
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,1053.15,837.64
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,1043.74,831.81
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,1030.71,823.44
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,1009.84,809.15
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,985.71,792.52
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,964.57,778.38
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,932.12,755.69
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,891.6,726.62
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,848.93,695.74
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,800.51,660.25
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,750.78,623.33
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,693.52,580.79
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,639.41,539.55
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,574.95,486.54
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,512.23,433.7
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,440.71,372.13
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,373.36,312.54
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,295.5,243.0
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,225.72,179.59
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,146.18,108.87
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,78.08,34.46
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,27.47,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,18.76,6.13
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,36.33,25.69
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,50.71,39.35
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,64.62,52.3
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,79.0,65.32
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,92.79,77.51
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,121.49,87.37
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,153.51,107.84
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,197.55,143.79
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,243.71,183.49
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,289.95,225.12
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,328.62,259.56
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,369.99,294.68
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,411.02,328.71
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,461.72,369.97
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,519.33,416.23
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,562.57,449.55
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,605.74,482.14
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,646.82,513.77
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,687.34,544.59
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,769.5,610.3
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,856.15,676.83
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,850.07,670.36
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,831.04,652.86
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,834.29,655.67
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,834.45,656.05
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,826.38,649.86
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,807.11,635.58
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,867.28,683.6
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,917.51,724.11
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,908.66,718.62
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,897.2,711.5
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,949.15,756.12
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,985.35,784.5
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,964.15,770.03
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,939.98,753.63
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,910.46,733.22
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,883.36,714.61
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,843.62,687.43
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,802.13,658.63
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,757.89,626.14
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,712.01,592.01
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,644.18,539.56
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,577.59,486.16
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,508.82,429.62
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,443.41,374.63
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,370.75,312.41
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,308.87,257.97
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,242.97,199.47
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,183.77,146.16
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,113.36,84.24
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,56.84,26.5
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,20.98,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.95,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,5.09,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,9.26,2.35
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,15.29,7.92
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,21.32,13.49
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,28.3,19.81
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,35.28,26.03
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,42.73,30.97
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,50.2,37.23
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,53.47,39.87
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,56.75,42.49
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,66.57,50.59
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,76.4,58.65
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,118.33,93.32
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,159.96,127.36
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,173.31,137.99
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,186.94,148.86
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,278.57,223.26
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,374.51,300.05
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,484.35,390.01
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,605.65,488.15
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,737.14,598.14
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,880.03,712.37
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,915.59,738.49
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,948.54,762.9
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,974.33,782.1
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,996.84,798.92
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,1015.36,812.68
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,1030.55,824.07
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,1036.95,829.25
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,1039.78,831.95
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,1038.5,831.74
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,1033.72,829.08
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,842.82,681.47
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,627.83,505.94
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,817.25,664.59
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,968.19,785.13
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,729.51,597.82
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,478.71,389.95
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,561.93,462.37
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,634.9,525.33
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,687.2,572.47
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,730.72,610.93
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,672.47,565.56
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,614.62,518.9
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,547.62,463.67
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,483.11,409.28
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,408.32,345.11
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,342.54,287.1
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,267.19,220.11
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,200.6,160.19
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,123.28,92.23
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,61.87,31.69
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,22.58,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,8.58,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,24.08,11.64
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,37.88,27.23
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,52.21,40.76
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,66.06,53.64
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,68.93,56.35
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,74.61,61.33
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,107.15,69.46
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,155.29,98.86
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,205.57,139.81
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,260.47,188.12
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,316.02,238.8
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,373.88,291.3
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,407.0,324.04
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,419.23,336.11
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,467.51,376.01
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,521.5,419.98
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,562.66,452.81
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,603.29,484.63
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,637.05,510.37
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,669.02,534.29
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,727.04,579.21
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,787.17,625.08
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,806.81,638.85
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,823.62,650.57
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,843.77,665.92
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,862.18,679.98
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,891.54,702.56
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,919.08,723.79
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,917.63,723.39
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,913.51,721.21
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,989.31,783.23
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,1041.25,822.19
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,1030.83,816.03
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,1016.92,807.67
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,920.72,738.24
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,807.1,650.47
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,729.78,590.53
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,643.42,522.64
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,645.45,528.64
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,655.12,540.11
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,622.15,515.77
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,586.9,489.33
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,455.51,381.1
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,337.2,281.53
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,302.35,253.21
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,267.16,223.94
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,225.05,188.21
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,185.09,153.66
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,207.27,170.76
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,216.36,173.47
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,142.21,107.48
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,73.78,40.78
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,27.2,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.81,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,19.5,8.97
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,34.66,24.56
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,53.49,41.98
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,72.06,59.02
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,86.27,71.95
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,102.47,86.38
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,119.28,95.44
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,139.3,112.19
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,143.02,115.12
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,145.06,116.61
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,165.83,133.3
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,187.35,150.53
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,238.74,191.85
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,296.94,238.44
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,347.55,278.8
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,401.31,321.55
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,477.47,382.73
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,562.99,450.75
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,669.01,537.76
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,789.3,633.8
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,830.91,662.85
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,870.6,690.63
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,904.34,716.27
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,935.43,740.06
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,960.61,759.86
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,982.63,777.46
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,1000.84,791.42
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,1015.77,803.11
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,1025.28,811.0
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,1031.32,816.51
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,904.98,721.38
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,758.51,603.36
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,761.47,607.86
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,762.26,610.33
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,870.21,700.39
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,954.97,766.97
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,923.82,744.87
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,895.08,724.96
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,855.44,697.8
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,813.98,668.98
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,763.28,631.48
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,712.02,593.1
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,593.51,497.67
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,490.51,412.42
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,430.89,363.41
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,373.59,315.3
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,305.34,257.39
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,252.57,211.41
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,197.96,163.0
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,147.84,118.09
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,90.6,67.73
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,44.31,24.13
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,17.47,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,12.39,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,21.48,10.87
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,33.14,23.18
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,39.46,29.41
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,45.47,35.12
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,48.57,37.97
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,52.49,41.39
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,100.75,56.53
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,154.0,92.66
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,212.98,141.47
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,270.88,192.85
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,328.72,245.57
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,388.35,299.38
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,447.15,350.87
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,506.67,401.32
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,565.02,450.14
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,620.36,495.31
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,674.04,537.25
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,727.02,577.49
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,774.82,612.32
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,820.66,644.5
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,862.04,673.45
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,900.76,700.33
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,935.24,724.05
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,966.74,745.62
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,992.34,763.05
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,1014.58,778.2
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,1032.37,790.81
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,1046.61,801.1
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,1054.74,805.77
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,1059.16,808.05
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,1058.36,808.47
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,1053.85,806.51
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,1042.19,799.75
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,1027.01,790.67
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,1006.85,780.1
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,983.43,767.18
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,952.58,747.37
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,918.99,725.46
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,887.2,704.68
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,845.83,676.58
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,797.99,643.28
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,748.9,608.53
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,693.04,569.17
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,637.03,528.68
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,576.65,480.75
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,515.35,430.68
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,446.38,373.35
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,381.13,317.22
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,306.98,251.63
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,240.11,191.13
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,163.62,123.15
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,98.13,59.05
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,34.79,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,6.67,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,13.34,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,21.84,11.57
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,32.0,22.26
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,37.93,28.06
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,43.56,33.38
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,46.75,36.27
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,52.22,41.04
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,99.76,55.09
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,152.19,90.3
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,210.54,137.62
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,267.71,186.82
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,324.85,236.81
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,383.77,287.46
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,441.45,335.28
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,499.74,381.79
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,557.37,427.23
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,611.95,469.16
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,663.72,506.93
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,714.07,542.56
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,761.3,575.95
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,806.7,606.81
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,847.3,634.26
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,885.38,659.96
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,919.83,684.51
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,951.45,707.28
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,976.4,725.16
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,998.06,741.01
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,1015.86,753.07
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,1030.24,763.04
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,1037.17,769.0
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,1040.52,772.81
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,1039.74,772.79
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,1035.39,770.61
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,1024.08,764.04
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,1009.42,755.43
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,989.39,742.78
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,974.82,733.9
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,741.47,572.03
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,496.88,386.85
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,443.0,347.92
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,377.87,298.66
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,453.56,361.28
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,518.85,413.8
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,467.29,374.6
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,416.7,336.25
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,369.19,299.38
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,323.51,263.13
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,276.45,225.51
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,230.88,187.97
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,224.1,180.53
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,216.22,169.66
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,145.04,108.48
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,85.58,53.03
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,29.48,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.43,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.77,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,8.79,1.44
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,14.82,7.37
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,23.18,15.08
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,31.55,22.78
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,40.87,31.16
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,50.19,39.39
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,63.73,48.83
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,77.1,59.94
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,73.55,56.73
