Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,447.76,345.93
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,490.94,377.91
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,578.95,443.78
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,663.92,505.8
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,674.0,513.05
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,683.2,520.33
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,747.73,569.18
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,802.53,610.49
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,756.29,577.46
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,708.68,543.54
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,774.86,597.26
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,849.01,655.03
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,743.65,577.7
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,652.9,509.78
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,696.48,547.87
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,745.89,588.91
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,748.95,595.7
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,750.97,601.84
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,655.0,528.92
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,570.28,463.3
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,502.71,411.82
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,448.2,369.24
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,356.35,294.57
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,264.13,218.18
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,226.31,187.2
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,189.9,156.6
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,222.08,182.68
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,238.88,192.47
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,170.91,132.3
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,113.12,80.93
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,52.0,16.52
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,4.29,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,8.33,0.02
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,18.54,10.42
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,28.77,19.96
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,40.41,30.7
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,52.07,41.35
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,64.24,52.2
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,76.3,59.77
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,83.38,65.59
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,90.41,71.29
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,126.11,100.76
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,162.14,130.05
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,163.1,130.46
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,163.51,130.46
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,182.46,145.51
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,201.85,160.82
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,264.11,210.4
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,331.49,263.19
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,383.84,303.38
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,439.25,345.48
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,458.94,360.27
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,478.62,375.15
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,577.64,452.79
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,685.8,535.44
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,708.05,551.01
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,728.87,566.0
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,790.29,614.0
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,859.73,667.11
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,896.14,694.76
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,931.19,721.64
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,998.44,775.08
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,1046.22,809.82
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,987.32,769.3
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,907.86,709.2
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,906.9,709.94
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,902.8,708.03
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,869.16,684.27
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,833.68,659.19
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,559.33,448.75
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,273.41,217.55
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,432.38,349.44
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,572.59,462.33
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,539.82,437.5
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,506.03,412.22
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,597.75,491.48
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,658.03,543.65
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,600.85,498.61
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,543.98,452.58
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,481.07,400.18
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,419.17,347.12
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,350.31,286.95
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,286.67,229.65
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,213.62,164.42
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,150.81,107.4
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,67.88,25.75
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,11.91,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,20.76,8.94
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,34.52,24.09
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,47.85,36.59
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,61.42,49.08
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,74.49,60.92
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,86.0,71.01
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,106.94,79.25
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,122.24,76.4
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,171.28,105.0
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,200.04,144.73
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,204.45,161.58
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,237.15,187.14
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,272.02,214.15
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,365.5,284.42
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,512.21,396.29
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,541.33,418.88
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,558.56,431.26
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,567.34,436.58
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,565.07,432.89
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,608.33,464.86
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,653.1,497.16
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,667.12,505.25
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,678.46,511.54
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,729.16,548.89
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,786.5,589.96
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,801.51,599.86
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,814.6,608.88
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,845.25,631.23
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,874.59,652.51
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,961.43,719.18
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,1029.0,764.93
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,1028.02,765.18
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,1023.56,763.98
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,1013.16,759.94
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,999.45,753.63
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,979.98,743.33
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,957.46,730.81
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,935.64,718.61
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,903.16,698.74
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,865.86,676.19
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,826.51,651.74
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,781.06,621.13
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,734.39,589.22
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,684.62,554.03
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,631.95,515.41
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,571.96,469.07
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,513.32,422.51
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,449.3,370.73
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,388.41,319.87
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,320.36,261.21
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,257.95,206.01
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,185.92,142.86
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,127.01,90.72
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,63.85,27.32
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,8.58,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,5.24,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,10.19,1.72
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,20.87,12.36
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,31.57,22.26
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,44.15,33.76
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,56.45,44.9
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,69.32,56.28
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,82.2,64.28
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,96.96,76.51
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,111.83,88.68
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,132.53,105.52
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,153.53,122.44
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,150.49,119.58
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,146.93,116.33
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,182.02,144.58
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,217.98,173.28
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,259.39,206.14
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,299.78,237.94
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,306.9,242.71
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,313.66,247.24
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,363.84,286.52
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,415.95,326.9
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,579.38,457.58
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,756.77,594.82
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,800.32,627.49
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,843.75,660.5
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,825.42,646.31
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,802.84,629.0
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,767.45,601.24
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,734.62,574.99
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,681.01,534.12
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,634.45,498.0
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,650.27,511.52
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,665.11,524.21
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,636.04,502.35
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,606.23,479.93
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,697.4,555.39
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,782.23,624.81
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,649.13,520.17
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,521.02,417.58
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,495.79,399.97
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,469.78,381.32
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,504.62,412.44
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,520.86,428.61
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,467.63,386.19
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,415.82,344.51
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,317.62,263.23
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,228.62,188.39
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,196.67,162.05
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,165.48,135.8
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,230.61,190.06
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,269.97,218.01
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,198.97,154.39
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,137.01,98.84
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,72.14,33.9
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,14.53,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,5.24,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,10.19,1.9
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,20.4,11.99
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,30.64,21.45
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,43.21,32.94
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,55.63,44.18
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,68.52,55.68
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,81.4,63.85
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,91.95,72.56
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,102.52,81.18
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,130.76,104.09
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,159.43,127.0
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,190.32,151.52
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,222.51,176.95
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,236.35,187.64
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,250.11,198.21
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,289.01,228.68
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,333.1,262.91
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,362.57,284.91
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,392.93,307.39
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,469.55,366.62
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,551.54,428.84
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,620.85,481.71
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,693.47,536.47
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,816.23,633.62
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,937.71,721.46
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,916.95,706.71
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,875.98,672.4
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,952.9,735.11
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,1015.08,779.78
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,1024.52,786.72
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,1030.52,791.67
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,1030.52,795.56
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,1027.02,797.05
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,1018.52,793.47
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,1006.61,787.45
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,987.91,775.97
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,966.08,762.21
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,938.83,744.66
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,908.82,724.94
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,880.12,705.43
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,841.93,678.69
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,794.61,644.93
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,746.26,609.96
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,694.05,572.32
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,644.09,535.47
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,492.44,411.01
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,355.41,296.0
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,307.25,256.14
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,261.53,217.33
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,265.29,218.74
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,251.87,203.45
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,182.89,142.27
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,124.18,90.31
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,65.68,33.04
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,10.94,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,20.43,9.89
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,37.47,26.85
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,54.23,42.28
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,69.32,56.12
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,85.48,70.66
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,101.98,85.05
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,121.01,95.63
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,148.65,116.06
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,174.9,135.62
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,205.78,160.57
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,230.99,180.78
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,262.06,205.18
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,300.36,235.29
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,330.72,258.74
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,361.41,282.09
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,425.44,331.49
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,495.51,385.05
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,533.55,412.86
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,572.11,440.77
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,640.68,492.66
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,716.12,548.61
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,736.5,561.18
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,753.96,571.84
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,856.75,650.42
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,958.07,719.24
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,983.99,736.32
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,1006.76,752.01
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,1024.33,764.34
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,1038.49,774.55
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,1047.17,781.25
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,1052.27,785.73
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,1052.26,786.97
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,1048.66,785.95
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,1038.45,780.62
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,1024.76,773.05
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,1006.22,762.25
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,984.45,749.28
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,955.68,731.44
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,924.12,711.66
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,887.74,689.87
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,849.12,666.1
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,811.0,641.0
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,764.87,609.57
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,711.97,573.17
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,658.59,535.65
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,599.49,490.44
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,543.24,445.71
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,478.34,393.48
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,416.18,341.75
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,346.7,281.94
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,282.85,225.42
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,211.87,163.07
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,150.56,108.6
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,81.78,43.02
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,21.06,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,14.3,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,23.47,12.46
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,33.43,23.32
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,42.99,32.3
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,49.06,38.04
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,53.73,42.34
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,82.1,67.43
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,118.75,93.9
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,144.07,113.05
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,171.63,134.18
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,194.15,151.91
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,216.42,169.32
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,269.4,208.72
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,333.96,257.53
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,368.23,283.77
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,396.6,304.9
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,463.77,356.43
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,545.4,418.23
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,545.45,416.19
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,533.1,404.84
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,605.18,459.7
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,686.75,519.97
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,751.44,566.88
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,819.17,615.53
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,882.39,662.25
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,940.24,700.48
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,900.23,673.91
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,839.08,627.21
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,858.53,642.16
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,876.2,655.18
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,890.45,666.23
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,902.55,675.92
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,905.76,679.83
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,906.39,682.15
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,968.23,730.94
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,1004.36,756.86
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,985.3,747.61
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,963.14,736.55
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,935.06,720.11
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,904.26,701.47
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,875.35,684.0
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,837.02,659.91
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,790.13,629.47
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,742.14,597.26
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,690.19,561.23
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,640.37,525.76
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,579.8,478.48
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,520.83,431.19
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,456.47,378.89
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,395.13,327.38
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,326.99,268.26
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,264.64,212.8
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,193.67,150.42
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,135.15,98.59
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,74.2,41.0
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,16.54,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,16.68,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,28.53,16.68
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,39.36,28.59
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,50.72,39.37
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,57.67,46.0
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,64.31,52.12
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,68.34,55.74
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,90.67,59.83
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,142.79,95.96
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,184.69,132.95
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,227.6,163.16
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,287.7,211.05
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,342.28,260.83
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,402.36,314.71
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,457.3,363.72
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,513.35,412.65
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,567.41,458.93
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,621.41,504.13
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,672.83,545.45
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,723.36,585.13
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,769.08,620.96
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,814.03,654.37
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,855.36,684.84
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,894.7,713.68
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,880.77,702.06
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,848.02,671.74
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,868.98,688.12
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,888.14,703.0
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,899.06,710.95
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,907.51,717.14
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,991.73,786.63
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,1056.81,834.96
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,1056.06,836.72
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,1051.77,836.25
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,1040.97,829.9
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,1026.77,821.09
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,967.06,777.99
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,904.98,732.7
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,882.73,717.63
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,857.08,699.78
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,812.93,666.72
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,767.52,632.55
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,710.23,588.03
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,653.47,543.23
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,630.72,528.39
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,602.06,508.07
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,466.7,394.35
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,344.06,289.44
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,296.92,249.33
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,252.5,210.89
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,207.98,171.94
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,165.54,134.22
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,116.77,91.15
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,77.67,56.57
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,42.89,23.48
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.53,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,11.13,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,22.25,11.96
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,39.22,28.51
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,55.96,44.02
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,71.28,58.13
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,87.72,73.02
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,103.51,87.08
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,122.1,97.54
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,136.78,99.38
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,182.58,126.49
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,230.14,170.39
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,275.19,212.38
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,326.53,252.9
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,401.49,315.42
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,459.47,366.24
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,514.47,413.47
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,567.6,458.89
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,620.59,503.16
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,672.15,545.61
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,723.36,587.03
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,768.52,621.95
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,811.88,654.04
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,852.25,683.8
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,890.49,711.82
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,922.93,735.24
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,952.62,756.57
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,978.94,775.39
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,1002.3,792.06
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,1019.66,804.38
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,1033.71,814.4
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,1042.38,820.9
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,1047.56,825.01
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,1046.68,824.61
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,1042.27,821.82
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,1031.43,814.76
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,1017.27,805.42
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,997.77,792.04
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,975.16,776.47
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,952.1,760.86
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,918.51,737.43
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,880.74,710.59
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,840.9,682.08
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,792.6,647.05
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,746.61,613.46
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,693.69,574.98
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,640.66,534.85
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,579.58,485.73
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,520.08,436.81
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,455.19,382.18
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,393.53,328.99
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,324.65,268.73
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,259.8,210.9
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,191.78,150.45
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,133.69,98.93
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,71.5,42.2
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,17.98,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,6.67,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,11.6,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,23.11,12.86
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,40.06,29.32
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,56.79,44.79
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,72.04,58.81
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,88.46,73.62
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,104.23,87.58
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,122.93,97.97
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,148.71,115.57
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,188.2,144.63
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,221.53,169.93
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,266.41,205.63
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,304.7,238.22
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,342.73,270.14
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,395.21,312.55
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,453.3,359.65
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,523.21,416.74
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,609.87,486.74
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,620.95,493.77
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,616.6,487.96
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,700.71,555.77
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,793.06,626.86
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,811.92,636.89
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,816.98,635.32
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,820.21,636.07
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,818.74,633.32
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,805.46,622.59
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,783.46,605.65
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,792.61,612.75
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,800.1,618.52
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,863.82,667.13
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,919.63,709.53
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,977.67,756.09
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,1013.04,781.04
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,1004.51,775.59
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,992.65,768.24
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,981.79,761.29
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,959.08,746.1
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,932.71,728.82
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,903.53,709.53
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,672.23,537.4
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,436.43,348.61
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,447.69,360.71
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,454.83,368.62
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,481.68,393.44
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,499.63,410.76
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,517.28,427.42
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,526.1,435.82
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,463.01,383.72
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,402.69,332.75
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,336.52,275.72
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,275.42,221.58
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,207.45,161.74
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,147.36,108.49
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,85.51,51.86
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,24.53,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,13.01,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,25.79,15.18
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,35.67,25.54
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,45.15,34.54
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,51.74,40.77
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,56.72,45.36
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,79.22,65.41
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,114.54,91.86
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,129.73,93.89
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,184.03,126.87
