Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,14.9,0.0
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,29.63,19.16
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,38.21,27.79
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,47.6,36.53
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,39.83,29.92
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,45.53,35.09
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,55.32,43.76
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,65.13,49.8
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,78.84,61.14
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,92.32,72.14
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,108.92,85.4
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,125.6,98.52
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,139.49,109.38
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,153.51,120.26
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,181.79,142.4
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,210.72,164.78
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,210.92,164.51
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,210.9,164.22
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,291.34,225.93
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,376.09,288.59
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,393.93,301.09
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,411.89,314.1
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,424.48,323.16
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,437.02,332.24
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,443.14,336.54
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,448.93,340.68
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,443.78,337.11
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,438.08,333.2
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,440.65,335.53
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,442.94,337.63
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,440.44,336.35
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,437.58,334.83
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,458.77,351.32
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,479.9,367.63
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,470.06,360.94
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,459.86,354.15
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,478.32,369.3
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,495.96,383.7
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,476.79,370.3
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,457.23,356.71
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,406.54,318.71
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,356.51,280.8
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,297.36,235.22
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,230.42,182.62
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,250.47,200.26
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,260.24,209.45
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,329.91,268.88
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,385.74,315.37
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,336.81,275.43
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,290.94,237.61
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,244.3,198.52
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,199.69,160.22
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,152.55,119.59
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,109.47,82.16
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,63.87,43.03
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,24.89,3.23
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,11.44,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,14.49,0.0
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,28.81,18.62
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,37.02,26.9
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,45.72,35.04
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,41.31,31.39
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,51.13,40.25
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,61.86,49.76
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,72.36,56.1
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,89.2,70.03
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,106.13,83.83
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,129.78,102.73
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,153.7,121.49
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,166.25,131.08
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,179.05,140.88
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,186.62,146.27
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,194.18,151.66
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,237.92,185.53
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,282.73,219.54
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,277.4,214.88
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,271.45,210.05
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,325.35,251.01
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,381.81,292.88
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,393.16,300.27
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,404.49,307.95
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,413.93,314.82
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,423.31,321.69
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,618.78,468.83
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,819.29,610.41
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,831.26,616.42
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,841.17,623.24
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,792.8,589.69
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,748.8,558.86
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,789.56,591.23
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,837.95,627.62
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,760.75,572.5
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,693.32,523.79
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,642.11,489.79
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,602.36,462.94
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,562.84,435.31
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,523.31,407.17
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,494.2,386.9
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,464.67,365.94
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,418.15,331.22
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,361.88,288.46
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,303.65,242.99
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,247.46,198.35
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,221.44,178.03
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,195.64,157.52
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,169.79,136.89
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,144.4,116.24
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,114.88,91.55
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,91.47,71.68
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,69.02,52.51
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,47.18,33.77
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,29.89,18.38
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,12.98,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,6.67,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,14.49,0.0
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,28.82,18.48
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,37.16,26.84
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,43.88,33.27
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,63.42,50.83
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,86.65,71.41
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,97.11,80.32
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,120.08,88.85
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,134.42,87.56
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,174.25,109.94
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,230.08,159.61
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,279.12,203.7
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,325.97,244.37
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,369.59,281.33
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,433.7,330.96
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,521.58,398.61
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,551.43,422.02
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,572.67,437.49
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,644.72,492.02
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,729.17,553.91
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,714.02,539.1
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,679.03,510.17
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,712.19,534.3
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,744.48,556.97
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,778.75,580.99
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,812.22,604.3
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,912.77,679.78
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,1006.52,741.4
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,1024.32,754.27
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,1038.79,765.83
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,1046.36,773.47
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,1050.41,778.83
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,1050.91,780.96
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,1047.88,780.85
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,979.53,737.35
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,892.9,676.74
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,854.47,651.35
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,814.53,624.23
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,749.37,577.46
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,675.2,523.61
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,653.82,510.02
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,630.24,494.39
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,558.03,440.22
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,489.16,387.81
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,433.05,346.35
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,388.52,312.86
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,349.89,283.02
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,311.53,252.84
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,272.9,222.12
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,235.27,191.53
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,197.14,159.52
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,160.3,127.98
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,123.39,96.2
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,88.64,66.01
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,53.65,36.07
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,18.8,3.1
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,9.53,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,9.73,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,19.48,10.75
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,32.98,23.26
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,46.03,35.13
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,60.94,48.49
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,75.71,61.5
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,90.73,74.51
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,106.12,83.57
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,115.06,90.61
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,123.85,97.44
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,165.63,130.04
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,203.91,159.3
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,211.56,165.07
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,222.6,173.5
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,244.21,189.59
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,262.2,202.68
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,280.17,216.07
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,298.36,229.54
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,350.01,268.36
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,404.1,308.3
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,388.67,296.0
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,371.24,282.66
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,472.72,357.38
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,582.1,433.99
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,582.12,431.78
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,580.68,429.69
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,577.25,426.13
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,566.06,417.34
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,492.62,365.92
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,416.84,311.97
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,413.6,310.6
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,410.04,308.45
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,452.82,340.32
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,495.87,371.76
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,450.28,339.06
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,404.34,306.26
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,382.04,290.59
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,359.54,274.49
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,328.65,252.1
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,287.12,221.41
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,286.41,222.13
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,296.23,230.72
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,255.93,200.14
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,226.64,177.9
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,191.71,150.99
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,157.42,124.09
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,137.15,108.15
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,116.98,92.02
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,102.03,80.16
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,87.09,68.06
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,219.43,178.4
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,303.14,241.3
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,237.08,183.99
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,178.59,133.01
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,113.97,77.74
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,60.45,21.26
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,21.55,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,13.16,0.0
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,27.09,17.18
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,33.86,24.11
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,40.28,30.24
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,37.64,28.13
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,47.39,36.92
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,57.66,45.93
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,67.93,52.16
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,103.27,81.43
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,138.31,109.84
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,173.66,137.06
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,216.91,170.49
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,260.85,204.13
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,305.38,238.4
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,321.66,251.05
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,339.07,264.17
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,364.12,283.25
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,389.32,302.23
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,446.79,346.13
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,511.37,394.75
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,544.35,418.98
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,577.98,443.72
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,642.44,491.77
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,711.15,542.01
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,645.85,492.07
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,568.64,433.18
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,598.53,456.04
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,628.78,478.46
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,631.41,480.33
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,633.11,481.74
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,644.28,490.5
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,654.71,498.73
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,652.64,497.91
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,649.59,496.51
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,639.22,490.06
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,627.72,482.87
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,601.25,464.06
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,574.3,444.86
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,507.47,395.25
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,429.58,336.54
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,383.17,301.63
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,337.32,266.54
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,279.03,221.18
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,213.44,169.22
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,188.0,149.21
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,162.88,129.2
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,121.73,95.89
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,81.26,62.63
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,70.76,54.18
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,60.46,45.74
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,50.19,37.1
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,39.94,28.35
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,30.63,20.34
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,21.33,12.25
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,13.9,5.62
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,6.48,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,3.34,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,16.18,0.92
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,31.12,20.54
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,46.85,35.34
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,62.32,49.48
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,78.9,64.47
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,95.16,78.93
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,111.43,93.13
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,132.58,104.06
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,152.13,119.16
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,169.2,133.47
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,204.64,160.42
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,239.32,186.88
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,258.59,203.01
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,269.9,212.33
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,320.25,251.32
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,372.03,291.21
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,393.85,307.74
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,414.55,323.2
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,492.97,383.02
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,583.45,450.39
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,608.86,468.04
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,632.57,484.57
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,680.48,520.15
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,732.87,558.31
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,729.37,553.4
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,723.79,547.27
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,627.67,476.13
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,522.55,397.24
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,599.54,455.0
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,671.25,506.8
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,688.77,519.18
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,705.46,531.38
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,629.17,476.0
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,540.39,411.25
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,623.7,475.23
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,705.46,535.77
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,596.17,456.13
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,487.68,375.95
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,427.76,332.14
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,368.42,287.55
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,372.33,292.62
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,375.38,296.78
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,278.29,221.01
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,176.97,139.94
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,177.33,140.96
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,177.64,141.75
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,148.08,117.92
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,118.94,94.19
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,103.49,81.82
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,88.04,69.2
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,73.1,56.67
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,58.15,43.93
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,44.71,32.3
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,31.58,20.84
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,20.41,10.94
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,9.26,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.77,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,6.01,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,12.04,4.47
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,20.4,12.22
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,28.77,19.91
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,38.07,28.37
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,47.39,36.74
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,57.66,45.73
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,67.93,51.95
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,93.46,73.1
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,118.83,93.79
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,123.59,97.34
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,128.2,100.79
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,149.12,117.42
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,170.4,134.16
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,261.07,205.07
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,358.02,279.19
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,363.69,283.01
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,362.61,281.76
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,445.94,345.91
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,538.8,415.77
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,476.91,367.9
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,403.62,311.07
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,474.8,364.77
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,551.83,421.05
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,572.32,435.41
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,592.79,450.03
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,619.52,469.47
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,646.4,488.9
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,647.95,489.75
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,648.46,490.07
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,688.04,520.06
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,736.68,555.82
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,624.81,475.37
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,509.81,390.87
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,482.71,371.73
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,455.2,351.68
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,444.56,344.61
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,433.55,337.16
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,405.98,316.94
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,378.3,296.5
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,411.3,324.1
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,453.42,358.18
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,350.6,278.46
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,262.37,208.55
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,244.3,195.37
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,226.14,181.76
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,117.77,93.32
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,24.14,14.81
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,21.34,12.52
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,18.55,10.18
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,169.13,138.15
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,287.17,231.73
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,222.46,175.19
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,165.76,125.5
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,106.97,74.9
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,52.89,22.71
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,20.1,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,15.31,0.85
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,30.04,19.64
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,46.43,35.04
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,60.88,48.41
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,76.8,62.89
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,92.43,76.87
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,108.08,90.44
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,126.92,100.5
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,129.17,102.2
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,131.28,104.62
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,173.15,137.81
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,211.81,168.25
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,196.51,156.2
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,180.73,143.51
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,252.3,200.65
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,331.89,263.52
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,323.08,256.19
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,311.18,246.35
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,358.97,283.91
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,409.04,322.84
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,500.61,395.12
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,601.02,472.97
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,641.9,503.14
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,684.11,534.22
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,686.35,534.82
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,686.05,533.63
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,704.32,547.55
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,721.85,560.87
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,742.24,576.63
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,761.76,591.77
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,823.45,640.59
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,892.82,694.27
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,957.24,747.1
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,1009.72,785.66
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,1002.49,781.24
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,991.94,774.89
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,973.92,762.67
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,952.94,748.43
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,928.29,731.6
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,900.84,712.75
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,786.34,628.49
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,670.3,536.99
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,684.94,552.83
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,694.85,564.16
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,595.01,485.53
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,508.51,416.08
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,431.47,354.84
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,368.95,304.01
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,279.35,230.37
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,206.52,169.42
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,173.84,141.75
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,142.34,114.61
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,105.01,82.29
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,74.66,55.8
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,47.24,32.08
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,20.75,7.02
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,10.48,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,6.01,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,12.04,4.49
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,19.47,11.41
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,26.9,18.22
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,35.74,26.26
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,44.6,34.22
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,53.92,42.49
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,63.26,48.21
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,89.63,70.26
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,115.46,91.56
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,128.7,102.21
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,142.02,112.83
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,152.69,121.19
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,163.5,129.63
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,255.45,202.78
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,353.18,279.2
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,375.35,296.23
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,399.34,314.59
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,462.66,364.25
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,533.19,418.96
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,394.84,311.54
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,240.01,188.01
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,479.23,380.21
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,734.1,574.25
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,672.5,523.94
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,600.55,466.36
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,611.47,475.14
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,621.92,483.31
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,653.22,507.53
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,684.39,531.55
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,871.1,681.68
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,1030.86,800.08
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,759.58,600.13
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,443.45,347.27
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,536.2,421.82
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,616.85,485.52
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,770.68,609.87
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,898.02,711.91
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,758.61,603.51
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,618.75,492.96
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,608.04,487.13
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,594.68,478.82
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,484.12,391.47
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,390.67,315.98
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,389.84,318.05
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,385.5,316.9
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,397.36,328.6
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,392.45,326.18
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,412.87,344.16
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,414.3,344.91
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,349.93,288.97
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,291.05,236.83
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,227.52,180.68
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,173.5,132.16
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,115.43,81.28
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,65.79,31.58
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,23.46,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,12.68,0.0
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,26.1,16.33
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,32.01,22.38
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,37.64,27.72
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,60.96,48.64
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,91.6,75.88
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,106.72,89.13
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,127.67,99.94
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,128.06,85.92
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,170.22,106.46
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,226.13,153.19
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,282.69,202.69
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,332.93,251.03
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,378.06,293.2
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,388.27,306.29
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,379.84,300.91
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,440.43,349.4
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,513.33,407.36
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,519.89,411.02
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,521.37,410.24
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,590.23,465.26
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,668.1,526.59
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,766.31,607.26
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,871.45,686.66
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,905.09,710.85
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,936.03,733.37
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,961.85,752.2
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,984.63,768.9
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,1003.8,782.86
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,1019.75,794.59
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,1024.95,798.99
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,1026.63,801.0
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,1028.41,802.75
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,1026.78,802.17
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,1019.21,797.68
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,1008.28,790.89
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,992.11,781.9
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,972.82,770.65
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,947.62,753.79
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,919.66,734.84
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,892.2,716.04
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,855.31,690.03
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,812.74,659.53
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,768.69,627.6
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,719.08,592.0
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,668.81,555.29
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,558.78,465.72
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,452.98,377.86
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,452.2,377.69
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,438.04,365.01
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,372.03,307.6
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,310.75,253.13
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,244.09,194.07
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,183.4,139.85
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,120.82,85.3
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,68.34,34.02
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,24.39,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,17.55,1.95
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,32.77,21.94
