Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,42.44,31.56
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,51.72,40.32
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,57.87,46.1
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,64.45,52.07
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,65.82,53.14
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,90.51,57.28
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,135.34,82.03
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,184.4,118.65
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,234.51,160.57
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,287.89,206.98
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,345.91,257.91
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,400.94,305.75
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,454.33,350.63
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,508.62,394.68
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,560.75,436.52
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,612.66,476.85
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,663.16,514.23
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,711.6,549.0
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,755.75,581.0
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,798.15,610.02
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,836.96,636.35
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,873.55,661.01
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,905.56,683.28
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,934.93,703.8
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,960.19,721.57
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,982.52,737.46
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,999.96,750.16
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,1014.28,760.89
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,1024.99,769.69
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,1032.36,776.34
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,1032.26,776.67
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,1028.72,774.86
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,1018.34,768.92
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,1004.73,760.92
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,986.9,749.48
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,966.02,736.04
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,827.48,639.21
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,668.74,519.04
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,669.45,524.18
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,677.14,533.23
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,690.21,546.98
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,699.09,557.23
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,679.8,545.34
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,655.35,529.29
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,598.87,486.17
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,543.29,442.89
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,483.15,395.08
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,425.26,347.69
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,360.79,293.65
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,300.84,241.97
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,234.04,184.25
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,177.47,134.53
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,116.52,82.13
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,65.08,33.08
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,23.16,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,17.02,1.69
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,32.65,21.84
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,47.67,36.05
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,63.4,50.42
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,79.37,64.89
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,94.91,78.72
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,107.82,89.99
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,128.56,99.08
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,157.66,120.54
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,184.85,142.78
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,224.8,171.72
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,268.58,204.84
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,318.25,240.74
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,398.91,304.01
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,430.62,333.69
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,447.36,348.55
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,517.49,404.49
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,610.62,477.43
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,661.97,515.45
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,711.79,551.54
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,756.4,583.65
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,799.27,613.1
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,806.98,616.93
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,799.85,607.79
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,870.64,662.95
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,938.65,709.31
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,964.26,726.61
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,986.94,742.37
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,1004.65,754.04
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,1019.16,763.67
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,1027.39,768.22
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,1032.22,770.67
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,1033.12,771.67
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,1030.58,770.54
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,1021.59,765.27
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,1009.25,757.92
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,992.19,748.92
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,972.03,737.88
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,945.53,721.13
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,916.34,702.53
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,888.62,684.57
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,851.52,659.94
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,808.77,631.49
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,764.59,601.68
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,714.9,567.18
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,664.59,531.73
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,610.3,491.31
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,554.72,448.56
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,411.67,335.52
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,285.57,233.02
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,307.29,250.02
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,310.14,248.7
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,245.14,192.04
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,187.26,141.05
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,123.06,86.2
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,70.83,36.65
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,25.23,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,5.55,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,11.11,3.71
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,18.07,10.23
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,25.04,16.67
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,33.42,24.31
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,41.8,31.88
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,50.66,39.68
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,59.53,45.06
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,72.14,55.54
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,84.44,65.64
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,105.41,82.86
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,126.43,99.91
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,111.44,87.25
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,95.85,74.19
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,145.76,114.66
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,195.81,154.51
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,246.08,194.34
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,294.61,232.43
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,289.73,228.23
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,280.9,221.0
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,303.44,238.59
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,326.37,256.37
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,334.33,262.41
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,342.24,268.47
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,364.88,286.67
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,385.71,303.5
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,382.97,301.38
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,379.88,299.07
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,459.44,361.85
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,540.79,425.11
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,556.77,437.91
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,572.49,450.72
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,637.83,502.81
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,692.54,546.48
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,654.87,517.44
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,616.55,488.0
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,588.7,467.16
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,560.31,445.78
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,662.94,531.64
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,757.04,609.4
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,699.89,564.87
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,633.46,513.36
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,627.52,510.88
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,607.18,497.08
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,649.05,534.99
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,667.86,553.41
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,613.72,510.9
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,561.66,468.61
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,501.9,419.04
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,444.03,369.78
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,381.97,315.87
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,323.36,263.55
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,257.92,205.24
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,199.45,152.35
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,133.74,94.81
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,78.53,41.84
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,28.03,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,14.86,0.59
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,29.56,19.21
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,37.36,27.09
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,45.59,34.88
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,49.19,38.36
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,52.63,41.53
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,53.45,42.15
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,77.55,45.9
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,124.18,71.29
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,174.6,109.15
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,229.61,156.01
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,282.91,203.78
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,336.58,252.76
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,391.61,302.43
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,445.6,350.43
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,503.63,400.48
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,555.87,444.92
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,607.66,487.96
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,657.15,528.38
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,705.93,567.44
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,751.15,601.85
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,794.55,633.95
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,834.18,663.09
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,871.57,690.49
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,823.68,652.92
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,751.19,590.93
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,870.65,689.09
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,982.3,771.57
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,1000.61,785.07
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,1015.7,796.77
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,1025.97,805.12
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,1032.81,811.12
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,1034.16,813.29
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,1032.01,813.05
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,1023.86,808.54
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,1012.28,801.62
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,995.88,790.59
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,976.28,777.3
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,951.11,760.12
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,923.05,740.78
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,890.13,717.56
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,854.85,692.48
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,813.09,662.44
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,769.73,630.88
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,726.24,600.04
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,676.54,563.75
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,620.83,520.43
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,565.77,475.29
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,507.22,426.14
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,449.03,376.15
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,383.11,318.53
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,321.89,263.72
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,256.04,204.78
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,197.24,151.44
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,132.26,94.37
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,78.15,42.69
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,27.9,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,14.46,0.29
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,28.78,18.54
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,36.15,26.03
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,42.04,31.73
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,45.41,34.99
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,48.62,37.95
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,64.55,52.02
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,96.81,66.61
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,126.01,76.57
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,175.81,109.54
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,227.03,153.36
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,281.03,201.85
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,334.68,250.98
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,389.63,300.76
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,448.06,352.42
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,502.71,400.06
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,554.71,444.38
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,606.19,487.2
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,655.98,528.03
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,704.94,567.44
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,749.93,601.28
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,793.11,632.88
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,833.68,662.53
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,872.1,690.45
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,905.64,714.48
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,936.45,736.46
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,962.97,755.31
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,986.5,772.03
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,1005.02,784.61
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,1020.27,794.89
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,1029.69,801.42
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,1035.63,805.6
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,1037.03,806.35
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,1034.9,804.74
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,1028.71,799.18
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,1019.0,791.3
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,1002.45,779.9
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,982.64,766.31
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,958.12,749.79
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,930.6,731.15
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,897.74,710.01
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,862.45,686.94
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,821.58,658.24
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,778.83,627.93
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,730.8,593.09
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,686.35,560.66
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,632.74,521.0
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,579.14,478.52
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,519.39,429.49
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,461.15,380.47
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,398.24,326.45
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,339.88,274.75
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,274.39,216.75
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,215.44,163.44
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,150.87,106.27
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,96.7,52.71
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,34.02,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,12.7,0.0
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,26.14,16.29
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,32.06,22.41
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,37.68,27.79
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,40.87,30.86
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,43.89,33.63
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,45.18,34.68
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,73.76,42.43
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,120.41,66.86
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,170.63,103.86
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,221.96,147.07
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,275.65,194.24
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,329.15,241.81
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,388.4,293.14
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,442.11,338.48
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,496.22,382.72
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,547.65,424.36
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,598.54,464.42
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,648.48,503.19
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,698.0,540.83
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,742.75,572.45
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,785.64,602.26
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,824.73,629.25
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,861.49,654.54
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,894.49,676.77
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,924.75,697.11
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,950.7,715.0
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,973.64,730.94
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,991.55,742.68
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,1006.18,752.34
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,1016.91,760.01
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,1024.19,765.54
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,1025.98,766.61
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,1024.24,765.5
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,1017.45,761.69
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,1007.19,755.73
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,991.06,745.97
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,971.68,734.14
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,947.68,719.22
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,920.71,702.31
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,887.79,681.25
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,852.44,658.4
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,812.21,631.9
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,770.15,603.82
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,723.43,571.97
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,675.71,538.9
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,622.58,501.35
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,573.3,464.1
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,514.72,417.83
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,457.57,371.29
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,395.7,319.61
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,337.13,268.98
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,272.32,212.53
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,215.04,161.31
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,150.43,104.87
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,96.68,52.71
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,33.9,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,10.96,0.0
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,22.48,13.19
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,27.7,18.54
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,32.66,23.23
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,43.99,33.48
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,70.06,56.6
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,83.97,68.77
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,98.06,77.16
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,125.33,99.17
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,153.86,121.77
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,200.21,152.57
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,269.8,203.46
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,284.49,219.55
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,285.4,222.89
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,344.16,267.95
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,413.7,321.33
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,461.66,358.15
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,513.35,397.46
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,363.65,283.75
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,195.75,151.15
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,267.04,206.94
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,339.68,262.01
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,390.33,299.97
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,442.67,338.82
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,486.79,371.36
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,532.37,404.66
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,419.64,321.07
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,298.07,229.09
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,323.87,249.23
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,349.92,268.95
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,426.16,326.62
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,495.78,378.27
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,541.45,412.76
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,598.05,454.85
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,568.04,433.19
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,525.62,402.89
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,497.11,383.51
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,468.32,363.52
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,427.61,333.56
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,387.03,303.28
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,374.35,294.68
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,361.25,285.58
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,300.16,238.17
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,231.44,183.86
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,216.4,172.86
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,201.32,161.57
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,171.83,137.79
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,142.96,114.27
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,82.81,64.52
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,25.98,16.56
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,21.79,13.01
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,17.61,9.42
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,13.89,6.19
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,10.18,2.93
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,6.94,0.06
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.7,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.91,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,11.41,0.0
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,23.41,14.0
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,29.03,19.77
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,34.37,24.83
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,36.92,27.32
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,39.37,29.58
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,44.96,34.54
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,68.89,38.36
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,116.96,63.21
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,168.58,101.46
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,221.82,146.52
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,282.87,200.02
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,338.15,249.77
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,394.67,299.93
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,449.61,347.18
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,504.87,393.19
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,558.58,437.49
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,611.81,480.2
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,662.68,520.19
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,712.22,558.3
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,758.12,591.42
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,802.15,622.5
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,842.8,649.98
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,881.14,675.63
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,915.3,699.79
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,946.68,722.19
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,973.76,742.13
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,997.78,760.05
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,1016.69,774.97
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,1032.28,787.71
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,1042.46,797.17
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,1049.09,804.24
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,1051.15,806.8
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,1049.61,806.98
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,1041.51,803.01
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,1029.93,796.66
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,1014.37,786.66
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,995.49,774.38
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,970.15,757.82
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,941.93,739.17
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,909.44,718.74
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,874.46,696.26
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,832.56,667.04
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,788.96,636.26
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,740.51,601.25
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,695.77,568.68
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,641.04,527.81
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,586.42,484.32
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,526.06,435.73
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,467.27,386.94
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,404.93,333.08
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,344.69,279.61
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,278.23,220.12
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,218.37,165.68
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,152.56,107.69
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,97.87,55.06
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,34.53,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,12.76,0.0
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,26.27,16.28
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,31.74,22.08
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,36.97,27.12
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,40.21,30.24
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,43.29,33.07
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,44.99,34.49
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,73.09,42.12
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,121.37,66.87
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,173.23,105.03
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,226.24,149.75
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,281.38,198.42
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,336.91,248.25
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,398.24,301.99
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,453.02,348.96
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,508.07,394.71
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,560.85,438.11
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,613.05,479.86
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,664.34,519.93
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,715.01,558.59
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,760.79,591.32
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,804.66,621.93
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,843.94,648.08
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,880.53,672.14
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,914.09,695.8
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,944.88,717.55
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,970.1,736.3
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,992.09,753.2
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,1010.34,768.0
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,1025.33,780.63
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,1036.46,791.03
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,1044.15,799.05
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,1045.82,802.26
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,1043.95,803.06
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,1037.51,800.98
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,1027.57,796.39
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,907.03,710.79
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,771.61,605.03
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,768.46,605.98
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,761.45,603.64
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,760.08,606.69
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,758.02,609.05
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,782.58,630.74
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,785.8,634.95
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,742.85,603.63
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,693.54,567.19
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,637.87,525.05
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,582.49,480.71
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,522.75,432.47
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,466.15,385.34
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,401.94,330.0
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,341.39,276.41
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,275.09,217.69
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,215.43,163.91
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,149.92,106.31
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,95.68,54.59
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,33.91,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,13.23,0.0
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,27.26,17.14
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,32.69,22.92
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,37.89,27.91
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,40.68,30.63
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,43.35,33.1
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,48.81,37.87
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,71.45,40.68
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,120.8,65.84
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,173.68,104.89
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,227.33,150.69
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,283.32,201.05
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,343.82,255.87
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,399.93,306.72
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,455.31,355.4
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,510.94,402.89
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,564.43,448.18
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,617.27,491.78
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,665.78,529.73
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,711.64,564.55
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,757.18,598.99
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,800.93,630.67
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,841.25,659.88
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,879.41,687.41
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,912.68,711.35
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,943.21,733.33
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,969.94,752.62
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,993.72,769.87
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,1012.52,783.66
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,1028.07,795.27
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,1039.3,804.2
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,1047.07,810.81
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,1049.33,813.38
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,1048.05,813.56
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,1040.25,809.46
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,1029.02,802.99
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,1013.38,792.96
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,994.48,780.64
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,969.12,763.86
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,940.91,744.95
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,845.51,676.7
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,739.0,596.67
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,611.23,495.09
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,472.63,383.02
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,481.73,392.76
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,474.79,389.38
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,328.99,269.76
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,197.29,159.4
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,191.42,155.66
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,183.72,149.92
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,283.26,233.57
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,336.86,274.19
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,270.17,214.86
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,210.34,160.93
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,145.19,103.67
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,91.55,53.0
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,32.47,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
