Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,13.25,0.0
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,27.3,17.06
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,33.17,23.29
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,38.77,28.69
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,41.91,31.74
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,44.91,34.5
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,45.79,35.2
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,71.84,41.76
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,119.98,66.04
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,171.59,103.92
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,223.81,147.93
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,278.5,196.32
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,338.34,249.86
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,393.84,299.41
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,448.43,347.24
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,503.34,394.04
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,555.93,437.9
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,607.91,480.07
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,656.13,517.19
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,702.31,551.67
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,747.26,584.61
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,790.39,614.89
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,829.45,642.31
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,866.17,667.97
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,899.07,690.84
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,929.28,711.81
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,955.29,728.84
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,978.34,743.82
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,996.88,757.62
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,1012.23,769.36
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,1022.82,778.71
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,1030.02,785.81
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,1032.26,791.43
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,1031.03,794.66
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,1023.86,792.44
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,1013.3,787.75
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,997.38,778.11
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,978.24,766.18
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,953.23,750.18
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,925.43,732.03
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,893.56,711.56
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,859.32,689.12
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,823.97,664.33
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,780.66,633.26
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,732.67,598.13
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,683.77,561.89
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,629.58,520.46
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,575.59,477.09
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,517.66,430.04
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,459.76,381.74
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,396.1,326.72
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,336.21,273.58
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,270.11,214.95
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,210.74,161.42
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,145.84,104.31
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,92.3,53.76
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,32.71,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,13.74,0.0
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,28.32,17.92
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,34.59,24.6
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,40.57,30.39
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,49.67,38.77
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,74.79,61.26
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,89.81,74.43
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,105.06,83.5
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,126.08,100.62
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,147.99,118.23
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,174.94,139.34
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,209.7,166.94
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,223.75,178.41
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,236.92,189.0
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,237.07,188.59
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,239.55,189.96
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,259.03,205.19
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,278.81,220.56
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,309.63,244.67
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,344.49,271.78
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,378.72,298.29
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,414.08,325.51
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,472.08,370.65
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,534.88,418.97
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,582.79,455.89
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,632.53,493.99
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,641.14,500.05
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,648.82,505.56
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,612.04,477.0
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,564.84,440.56
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,594.1,463.49
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,614.84,479.88
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,651.92,509.5
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,688.17,538.36
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,736.0,576.69
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,770.86,605.43
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,665.37,524.05
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,549.69,433.85
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,546.73,433.3
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,542.37,431.4
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,491.25,392.76
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,440.9,354.26
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,416.34,335.99
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,391.21,317.06
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,332.58,270.46
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,285.92,232.92
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,268.94,220.02
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,250.96,206.0
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,254.06,209.94
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,244.81,203.03
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,206.86,170.57
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,170.59,139.08
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,204.6,164.29
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,211.13,162.51
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,145.04,104.34
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,90.35,53.19
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,32.3,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,11.96,0.0
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,24.55,14.82
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,29.68,20.35
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,34.59,25.08
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,37.56,27.96
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,44.33,34.11
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,44.81,34.45
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,64.97,36.24
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,114.66,60.79
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,167.79,99.8
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,227.8,150.84
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,284.26,201.73
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,340.23,253.19
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,397.21,304.95
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,453.23,354.3
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,509.54,402.37
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,563.94,448.14
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,617.67,492.0
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,668.18,530.99
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,716.84,567.24
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,762.78,600.7
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,806.74,631.86
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,846.89,660.31
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,884.57,686.86
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,917.47,710.25
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,947.45,731.6
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,972.97,749.85
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,995.35,765.98
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,1013.55,780.0
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,1028.39,791.79
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,1037.82,799.9
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,1043.7,805.65
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,1045.0,807.94
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,1042.7,807.83
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,1035.3,804.49
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,1024.38,798.68
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,1008.57,788.88
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,989.46,776.74
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,965.52,761.34
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,938.52,743.64
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,906.1,722.62
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,871.16,699.56
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,831.8,671.8
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,790.35,642.22
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,742.62,607.33
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,693.8,571.19
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,640.39,530.92
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,590.78,491.37
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,531.65,443.29
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,473.82,394.84
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,409.68,339.07
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,349.13,284.93
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,284.47,226.44
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,224.9,171.73
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,157.43,112.05
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,102.09,59.48
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,36.02,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,11.1,0.0
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,22.74,13.2
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,27.97,18.76
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,32.95,23.52
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,46.42,35.71
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,74.75,60.98
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,88.98,73.55
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,103.43,82.13
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,139.85,109.02
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,184.99,141.87
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,222.71,170.62
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,261.53,201.48
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,294.28,230.95
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,316.23,250.6
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,362.77,287.51
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,420.89,333.72
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,505.59,403.33
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,622.2,498.7
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,625.39,499.84
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,611.21,485.96
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,706.63,564.29
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,815.25,648.36
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,856.07,677.56
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,894.41,705.04
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,928.73,729.48
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,960.24,751.81
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,987.0,769.48
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,1010.59,784.86
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,1029.49,798.75
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,1045.05,810.38
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,1055.2,818.58
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,1061.82,824.41
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,1063.85,826.83
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,1062.28,826.83
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,1055.6,823.3
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,1045.36,817.32
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,1029.16,806.9
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,1009.63,794.15
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,984.97,777.7
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,957.32,759.06
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,923.58,735.49
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,887.35,710.02
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,845.48,680.17
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,801.85,648.79
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,758.62,618.63
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,708.86,582.93
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,652.31,539.98
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,596.04,494.72
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,535.1,445.37
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,477.5,397.29
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,410.98,339.88
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,348.53,284.51
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,280.37,223.54
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,219.08,167.93
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,151.15,108.38
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,95.42,56.39
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,34.0,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,14.14,0.0
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,28.14,17.62
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,35.68,25.48
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,41.62,31.18
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,45.02,34.49
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,48.28,37.5
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,49.74,38.79
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,68.55,40.96
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,121.19,68.29
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,172.51,105.32
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,225.06,149.21
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,280.35,197.84
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,336.06,247.98
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,393.14,298.69
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,452.78,349.7
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,508.47,396.22
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,562.4,440.78
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,615.82,483.7
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,665.51,522.59
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,713.41,559.16
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,759.35,592.81
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,803.51,623.54
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,844.45,650.73
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,883.15,676.07
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,917.28,699.63
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,948.7,721.29
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,975.41,739.73
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,999.11,756.19
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,1018.27,769.93
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,1034.16,782.03
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,1045.72,791.87
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,1053.81,799.47
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,1054.87,802.34
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,1052.35,802.85
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,1045.27,800.65
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,1034.71,795.98
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,1018.26,786.48
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,998.56,774.67
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,973.29,758.84
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,945.11,740.83
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,911.4,719.56
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,875.28,696.29
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,834.02,667.79
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,796.65,641.94
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,747.63,606.53
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,697.68,570.01
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,642.07,528.13
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,586.69,484.08
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,527.62,436.67
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,468.67,387.97
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,403.99,332.47
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,343.19,278.86
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,276.08,219.6
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,215.74,165.37
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,148.92,106.84
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,93.47,55.31
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,33.49,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,15.07,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,29.1,18.33
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,44.25,32.89
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,59.04,46.48
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,74.48,60.54
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,89.5,73.99
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,104.1,86.83
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,123.47,96.2
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,145.88,112.96
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,167.79,132.48
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,187.71,148.43
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,207.26,164.04
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,238.68,188.89
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,272.05,215.24
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,311.93,246.58
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,351.04,277.25
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,369.98,291.85
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,390.39,307.3
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,446.52,350.3
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,510.16,398.32
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,520.36,405.15
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,528.3,410.3
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,559.16,433.51
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,590.63,456.97
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,614.91,474.99
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,639.2,493.01
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,660.47,508.08
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,681.43,522.9
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,717.81,550.5
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,748.47,573.96
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,776.78,596.66
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,803.96,618.62
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,814.09,628.1
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,831.6,642.84
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,823.01,638.41
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,812.33,632.54
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,821.05,641.8
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,826.33,648.53
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,821.58,648.03
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,812.93,644.67
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,721.04,575.03
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,622.73,499.38
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,603.67,487.06
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,581.67,472.02
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,539.86,440.12
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,497.61,407.47
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,545.15,449.14
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,569.55,471.09
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,510.03,422.87
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,452.28,374.96
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,388.86,320.42
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,329.38,267.92
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,264.42,210.57
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,206.06,158.17
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,142.49,102.36
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,89.09,52.69
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,31.84,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,11.63,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,23.8,13.9
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,29.4,20.02
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,34.74,25.2
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,52.89,41.63
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,86.24,71.4
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,101.87,85.03
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,118.17,94.19
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,136.61,108.77
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,155.58,123.82
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,172.38,136.99
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,189.21,150.11
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,221.36,175.23
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,261.62,206.86
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,291.92,230.15
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,323.44,254.16
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,332.24,260.75
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,339.55,266.04
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,387.31,302.86
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,437.74,341.27
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,469.45,365.09
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,503.55,390.59
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,538.99,416.42
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,575.56,442.83
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,606.61,465.91
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,638.22,489.35
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,659.92,505.61
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,681.35,521.73
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,739.15,566.19
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,792.02,606.83
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,831.23,637.22
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,863.6,662.97
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,874.38,672.57
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,882.9,680.76
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,961.55,745.37
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,1015.4,785.49
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,999.83,776.0
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,981.05,764.58
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,956.66,749.34
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,929.35,731.87
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,896.66,709.86
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,861.59,685.95
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,827.13,662.47
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,784.55,632.58
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,736.54,598.88
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,687.61,563.92
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,633.45,522.94
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,579.4,479.73
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,521.1,432.63
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,462.92,384.3
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,399.89,329.92
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,340.41,277.2
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,274.2,218.47
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,214.59,164.66
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,150.1,107.72
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,96.82,57.41
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,34.39,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,12.96,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,25.75,15.4
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,34.44,24.39
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,41.77,31.4
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,60.66,48.52
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,87.7,72.69
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,104.07,86.98
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,121.24,96.68
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,138.79,109.98
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,163.7,129.46
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,198.11,155.72
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,231.62,181.48
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,259.75,204.4
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,288.16,227.31
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,317.25,250.44
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,346.75,273.6
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,369.57,291.27
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,394.48,310.27
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,418.82,328.11
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,446.14,347.96
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,467.85,364.13
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,489.43,380.14
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,507.33,393.43
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,524.99,406.53
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,552.72,427.5
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,580.96,448.78
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,609.84,470.88
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,639.04,493.2
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,673.9,520.31
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,708.86,547.44
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,691.08,534.28
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,671.76,520.11
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,667.59,517.82
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,662.36,514.72
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,670.86,522.83
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,677.98,529.94
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,655.58,513.89
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,632.27,497.21
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,605.46,477.97
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,577.94,458.08
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,552.78,439.98
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,526.68,421.02
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,474.83,381.06
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,424.21,341.63
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,390.17,316.14
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,356.08,290.17
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,312.27,255.13
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,261.3,213.83
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,230.79,189.35
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,200.7,164.71
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,289.59,239.54
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,334.33,273.27
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,269.01,215.18
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,210.31,162.19
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,145.8,105.3
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,91.96,54.87
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,32.93,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,12.16,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,24.88,14.68
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,29.97,20.53
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,34.87,25.29
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,39.82,29.97
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,58.3,46.58
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,70.31,57.26
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,82.31,64.59
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,91.55,72.2
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,100.8,79.72
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,121.64,96.65
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,142.61,113.43
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,161.39,128.37
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,180.7,143.67
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,181.6,144.08
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,182.2,144.27
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,199.59,158.01
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,217.33,171.98
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,238.7,188.44
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,260.4,205.01
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,272.13,214.0
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,283.97,223.08
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,319.41,250.71
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,357.54,280.19
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,377.74,295.62
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,398.29,311.32
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,401.98,314.06
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,405.47,316.73
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,417.04,325.77
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,428.57,334.81
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,496.28,387.9
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,565.0,441.13
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,519.19,406.72
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,472.52,371.51
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,494.33,389.52
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,515.74,407.09
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,492.87,389.87
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,469.63,372.43
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,446.96,355.5
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,424.02,338.29
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,413.63,331.17
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,402.55,323.48
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,355.87,286.72
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,310.0,250.29
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,281.36,228.21
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,252.91,205.98
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,217.09,176.88
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,175.19,142.43
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,145.3,117.64
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,116.38,93.42
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,98.41,78.38
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,80.41,63.08
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,172.42,138.44
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,219.61,169.91
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,153.47,111.13
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,98.75,59.16
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,35.24,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,13.4,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,26.63,15.99
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,34.63,24.57
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,41.06,30.76
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,44.91,34.5
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,48.59,37.91
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,48.66,37.99
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,67.0,51.62
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,80.89,63.21
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,94.78,74.66
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,109.61,86.6
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,124.53,98.44
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,143.33,113.5
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,162.37,128.63
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,179.85,142.37
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,197.77,156.4
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,220.09,173.9
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,242.87,191.63
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,274.05,215.47
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,305.94,239.54
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,327.61,255.96
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,351.36,273.92
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,396.76,308.52
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,443.69,343.85
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,476.66,368.63
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,510.53,394.04
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,519.1,400.43
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,527.41,406.78
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,621.68,478.92
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,711.78,546.5
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,712.37,547.04
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,711.69,547.37
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,668.15,515.5
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,623.36,482.43
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,627.62,487.52
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,630.81,491.63
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,600.61,469.67
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,569.9,447.26
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,558.07,439.94
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,545.11,431.64
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,511.51,406.71
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,477.72,381.47
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,471.53,378.74
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,462.9,373.92
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,491.77,399.84
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,501.88,410.71
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,540.46,444.28
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,559.46,461.38
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,498.65,412.66
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,440.08,364.61
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,373.52,308.04
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,309.65,252.59
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,244.23,195.5
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,186.36,144.35
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,124.13,90.57
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,69.13,41.48
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,25.99,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
