Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,14.22,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,28.24,17.17
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,37.69,27.21
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,46.76,35.78
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,45.91,35.39
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,49.26,38.53
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,59.99,48.1
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,70.49,54.58
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,85.58,67.16
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,100.77,79.65
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,115.62,91.55
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,130.57,103.37
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,149.69,118.63
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,169.17,134.06
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,181.36,143.52
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,193.74,153.13
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,222.55,175.83
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,252.01,198.83
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,312.14,245.88
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,377.35,296.12
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,389.31,304.7
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,400.97,313.22
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,436.69,339.78
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,473.59,366.83
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,477.59,369.53
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,481.04,371.98
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,500.86,386.99
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,520.85,402.07
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,541.32,417.69
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,561.82,433.34
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,552.27,426.4
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,541.96,419.13
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,548.64,424.99
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,554.86,430.51
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,578.43,449.29
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,590.07,459.31
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,518.42,405.46
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,458.73,360.02
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,410.98,323.87
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,363.44,287.36
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,348.77,276.67
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,333.85,265.68
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,276.84,220.76
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,212.47,169.31
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,206.65,165.58
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,200.7,161.61
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,161.29,129.49
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,122.73,97.71
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,102.75,81.34
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,82.8,64.77
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,69.36,53.51
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,55.93,42.09
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,141.3,112.19
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,201.61,155.53
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,134.91,97.53
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,82.01,49.03
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,29.19,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,12.6,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,25.02,14.4
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,33.75,23.75
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,42.98,32.46
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,51.51,40.39
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,67.31,54.59
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,81.64,67.15
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,96.01,75.78
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,114.99,91.31
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,134.37,106.92
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,163.65,129.96
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,189.12,149.78
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,210.08,166.27
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,231.45,182.99
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,285.15,224.26
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,340.01,265.96
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,405.37,316.1
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,476.41,370.19
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,482.94,374.12
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,481.16,371.73
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,473.39,365.13
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,461.77,355.48
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,548.92,420.67
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,643.48,488.87
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,625.65,474.03
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,605.91,458.51
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,664.07,501.87
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,729.68,549.22
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,721.56,542.3
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,704.03,529.58
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,755.76,568.19
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,799.36,600.46
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,805.68,605.95
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,810.09,610.56
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,740.3,560.21
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,658.73,501.22
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,692.37,528.05
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,711.73,544.04
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,835.22,639.73
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,925.75,704.06
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,756.99,586.28
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,581.07,454.09
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,506.1,399.48
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,445.07,353.4
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,441.28,352.97
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,443.5,356.47
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,314.3,253.96
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,196.34,157.73
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,187.1,151.41
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,176.61,143.45
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,148.68,120.17
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,121.51,97.2
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,175.44,139.53
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,205.2,156.8
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,142.11,101.81
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,89.12,52.45
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,31.79,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,10.2,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,20.42,10.59
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,36.02,25.68
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,51.26,39.74
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,67.93,54.91
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,84.45,69.73
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,100.48,83.68
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,116.95,93.02
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,128.42,94.93
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,172.88,121.58
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,204.39,153.47
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,223.94,174.91
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,272.08,210.55
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,332.11,256.44
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,355.28,275.94
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,376.87,293.22
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,427.53,332.18
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,488.1,378.15
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,434.25,336.0
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,365.33,281.64
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,400.31,308.12
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,436.55,334.72
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,506.93,387.04
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,580.83,440.71
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,536.09,406.61
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,482.9,366.79
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,464.06,353.05
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,444.07,338.17
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,471.74,358.99
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,499.76,379.69
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,446.06,340.19
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,391.15,299.66
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,412.04,315.99
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,432.99,331.96
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,424.72,326.19
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,416.15,320.37
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,420.0,324.06
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,423.52,327.5
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,372.17,289.18
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,321.04,250.61
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,325.75,255.3
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,330.08,259.51
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,282.06,222.48
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,225.91,178.59
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,202.72,160.93
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,179.81,143.15
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,171.06,136.61
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,162.2,129.86
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,124.62,99.33
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,87.81,68.92
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,73.87,57.31
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,59.94,45.49
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,155.58,123.47
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,210.41,160.8
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,146.37,104.74
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,93.37,54.74
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,32.94,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,11.0,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,22.35,11.95
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,28.91,19.48
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,35.14,25.5
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,31.05,22.15
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,36.21,26.88
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,44.13,33.9
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,52.06,38.78
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,70.27,54.04
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,87.8,68.52
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,100.44,78.61
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,113.15,88.62
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,121.52,95.15
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,129.91,101.66
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,165.94,130.38
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,202.57,159.17
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,245.75,192.77
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,287.0,224.45
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,295.75,230.27
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,305.85,237.22
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,280.95,217.79
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,255.0,197.61
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,342.85,265.06
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,433.0,332.08
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,403.29,309.09
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,372.0,285.46
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,468.72,358.42
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,574.76,435.39
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,547.19,414.45
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,524.47,397.81
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,555.84,421.41
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,597.14,451.47
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,600.72,454.25
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,603.55,456.84
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,587.82,445.97
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,571.34,434.69
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,578.26,441.15
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,583.91,446.56
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,463.21,357.78
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,356.59,277.14
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,345.47,269.87
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,334.06,261.9
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,307.66,242.19
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,281.33,222.38
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,269.17,214.18
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,256.53,205.41
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,184.39,147.52
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,123.77,97.91
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,93.28,73.01
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,63.26,48.05
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,52.99,39.47
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,42.73,30.76
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,144.83,114.4
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,210.29,160.77
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,144.15,103.25
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,89.09,52.05
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,31.76,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,11.84,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,24.36,13.34
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,30.82,21.11
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,36.97,27.1
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,41.01,31.03
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,44.86,34.6
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,46.02,35.59
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,64.2,49.07
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,98.58,77.74
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,132.49,105.5
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,121.28,95.91
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,108.76,85.33
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,143.43,113.42
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,178.47,141.38
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,188.03,148.37
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,197.68,155.44
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,211.67,166.24
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,225.88,177.17
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,221.59,173.54
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,217.01,169.76
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,225.54,176.33
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,234.15,182.95
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,315.74,246.13
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,399.06,309.05
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,436.3,337.07
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,474.59,365.91
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,515.82,397.15
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,558.13,429.01
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,522.41,402.0
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,485.04,373.86
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,484.63,374.17
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,483.81,374.06
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,489.16,378.71
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,494.21,383.16
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,562.39,436.58
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,618.48,480.5
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,585.9,457.37
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,552.87,433.97
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,446.45,352.56
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,353.61,279.86
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,365.08,290.29
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,375.75,299.88
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,305.44,244.32
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,227.8,182.04
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,200.35,160.24
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,173.29,138.49
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,153.99,123.0
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,134.94,107.57
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,114.41,91.0
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,93.89,74.15
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,79.45,62.06
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,65.01,49.79
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,162.72,129.98
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,217.53,167.87
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,149.69,107.99
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,93.85,54.93
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,33.3,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,6.2,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,12.04,3.61
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,21.8,13.24
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,31.57,22.29
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,43.21,32.94
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,54.78,43.42
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,66.83,54.07
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,78.82,61.42
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,97.65,77.09
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,116.64,92.68
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,133.9,106.62
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,151.42,120.63
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,171.52,136.56
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,192.27,152.95
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,191.46,151.67
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,190.13,150.0
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,231.98,183.17
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,274.85,216.78
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,262.7,206.8
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,249.68,196.25
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,268.05,210.54
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,286.66,224.91
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,281.34,220.53
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,275.76,216.03
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,333.52,261.12
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,390.8,305.2
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,436.15,340.06
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,482.63,375.56
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,484.07,376.74
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,485.09,377.79
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,457.71,357.07
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,429.49,335.64
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,468.9,366.92
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,508.52,398.09
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,515.17,404.13
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,521.34,409.96
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,463.37,365.41
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,405.44,320.46
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,418.33,331.88
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,430.5,342.66
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,405.58,324.38
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,380.45,305.84
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,365.13,294.7
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,349.18,282.95
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,289.17,234.52
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,231.05,187.09
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,183.21,148.01
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,145.1,116.54
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,136.02,109.61
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,126.72,102.29
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,106.04,84.89
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,85.8,67.65
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,163.53,130.92
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,210.5,162.32
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,146.21,105.25
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,92.78,53.68
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,32.7,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,12.39,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,20.68,10.06
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,26.42,17.23
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,31.89,22.58
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,49.89,38.89
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,81.96,67.56
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,97.64,81.28
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,113.51,94.89
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,131.01,103.89
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,155.58,123.05
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,157.28,124.87
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,149.71,119.04
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,222.33,175.01
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,315.29,247.57
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,352.27,276.77
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,390.54,306.7
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,432.36,339.74
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,481.22,377.93
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,514.72,403.76
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,547.69,428.91
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,649.4,512.08
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,769.45,605.29
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,809.25,633.74
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,846.78,660.95
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,797.03,622.19
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,721.77,559.12
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,738.76,573.15
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,754.93,586.16
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,808.3,626.41
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,857.1,663.02
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,900.27,696.46
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,941.7,728.63
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,935.35,724.46
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,926.4,718.76
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,863.21,672.17
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,788.65,616.98
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,766.4,601.42
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,742.96,584.69
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,651.18,514.58
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,549.76,436.11
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,556.98,445.27
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,572.86,460.62
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,472.88,381.99
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,377.9,305.98
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,317.58,257.76
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,259.35,210.51
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,220.41,178.99
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,175.47,142.12
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,138.24,111.51
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,102.07,81.35
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,86.12,67.97
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,70.15,54.36
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,166.53,133.27
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,218.45,168.12
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,154.53,110.82
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,100.81,57.54
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,35.56,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,11.91,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,19.83,9.18
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,25.17,16.12
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,30.27,21.14
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,41.98,31.85
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,67.11,54.4
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,81.04,66.65
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,94.93,78.63
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,124.25,98.27
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,160.92,126.78
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,198.26,152.5
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,248.15,189.65
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,284.35,220.27
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,319.97,250.03
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,352.53,276.31
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,387.67,303.81
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,464.34,365.52
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,578.7,457.01
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,554.78,436.05
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,502.27,391.14
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,622.72,489.62
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,766.93,599.88
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,807.4,626.6
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,845.57,652.17
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,879.57,675.62
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,910.83,697.1
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,937.81,715.9
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,961.76,732.66
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,906.1,694.34
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,828.83,632.58
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,796.09,608.79
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,767.45,587.41
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,904.93,697.16
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,1013.69,775.3
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,935.6,722.27
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,839.11,649.6
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,757.36,589.88
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,687.62,537.29
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,670.99,527.2
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,652.66,515.51
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,620.62,493.55
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,587.72,470.66
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,492.98,396.93
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,413.96,334.08
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,411.63,334.38
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,405.8,331.51
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,368.89,302.52
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,331.87,273.04
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,274.83,226.43
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,221.43,182.14
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,189.02,154.76
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,157.13,127.3
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,203.08,162.39
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,217.68,166.6
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,153.53,109.41
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,99.65,55.95
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,35.08,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,10.96,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,18.06,7.59
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,23.05,14.24
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,27.82,18.93
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,49.14,38.09
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,73.04,59.41
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,86.94,71.51
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,102.39,84.71
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,103.64,63.62
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,142.2,79.88
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,199.52,126.44
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,253.12,172.98
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,307.4,221.53
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,362.85,270.66
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,417.13,318.11
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,471.76,364.67
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,524.69,408.72
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,577.11,451.24
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,626.58,489.49
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,674.24,525.34
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,719.66,558.57
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,763.33,589.25
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,804.44,618.2
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,843.46,645.57
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,877.71,669.26
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,909.28,691.06
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,937.47,710.55
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,962.76,728.11
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,982.66,742.07
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,999.31,753.93
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,1010.62,762.64
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,1018.47,769.14
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,1021.28,772.35
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,1020.55,773.37
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,1015.67,772.58
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,1007.21,769.36
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,991.93,760.98
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,973.34,750.29
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,841.07,658.35
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,686.29,538.68
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,637.31,504.5
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,588.84,469.49
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,708.58,570.85
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,779.04,627.76
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,733.12,595.91
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,686.03,562.95
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,533.33,441.33
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,379.24,313.09
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,440.19,366.65
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,470.72,392.76
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,407.96,338.14
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,348.62,285.11
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,284.31,226.85
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,227.34,174.06
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,159.55,113.65
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,102.91,57.16
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,36.35,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,12.87,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,21.92,10.01
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,28.51,18.81
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,34.77,24.93
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,38.08,28.21
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,41.26,31.21
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,43.06,32.78
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,52.91,41.38
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,100.02,53.77
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,151.1,88.01
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,209.58,147.07
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,247.89,189.48
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,292.6,225.58
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,340.5,265.09
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,357.67,281.73
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,361.62,285.66
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,399.38,315.59
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,438.85,346.54
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,460.04,362.76
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,479.74,377.55
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,560.32,441.81
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,652.12,513.81
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,599.94,470.89
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,535.51,418.07
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,666.84,522.34
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,809.33,632.03
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,905.11,709.07
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,995.27,774.0
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,1015.77,788.42
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,1032.93,800.89
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,1044.69,809.63
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,1052.9,816.01
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,1056.02,818.62
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,1055.5,818.8
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,1050.28,815.8
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,1041.44,810.36
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,1026.63,800.5
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,1008.42,788.34
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,985.34,773.03
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,959.11,755.48
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,925.77,732.48
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,889.84,707.54
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,849.69,679.55
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,807.48,649.8
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,760.13,615.84
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,711.62,580.58
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,661.3,543.4
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,606.15,500.34
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,545.83,452.18
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,486.82,403.52
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,421.05,347.05
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,360.28,293.15
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,292.54,232.89
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,231.3,177.18
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,161.11,114.94
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,102.34,56.33
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,36.36,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
