Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,12.39,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,21.04,9.06
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,28.12,18.5
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,34.85,25.01
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,53.61,41.97
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,83.01,68.19
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,98.86,82.03
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,114.76,95.61
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,135.38,106.36
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,155.78,122.46
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,172.44,135.95
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,188.31,148.81
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,193.91,153.38
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,192.12,151.85
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,245.33,193.31
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,306.33,240.29
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,332.82,260.56
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,359.86,281.21
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,383.91,299.48
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,408.24,317.86
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,437.9,340.32
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,468.38,363.27
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,501.32,387.36
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,534.73,411.61
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,519.33,399.6
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,504.23,388.0
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,544.57,419.07
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,592.29,455.22
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,602.9,463.68
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,612.96,471.92
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,599.49,462.39
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,584.91,452.04
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,592.51,459.72
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,599.43,466.9
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,609.43,476.05
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,618.42,484.51
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,581.36,456.79
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,543.95,428.67
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,520.57,411.8
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,496.64,394.35
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,500.85,399.61
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,502.89,403.12
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,473.14,380.88
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,442.78,358.02
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,371.75,301.74
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,294.09,239.2
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,262.59,214.11
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,231.39,188.91
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,203.97,166.83
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,176.87,144.62
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,288.89,239.55
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,351.58,287.94
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,283.8,226.78
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,222.79,170.97
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,154.43,110.29
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,96.73,52.38
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,34.32,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,11.44,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,19.23,7.37
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,25.05,15.81
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,30.59,21.24
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,33.72,24.33
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,40.21,30.27
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,61.5,49.24
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,106.99,89.33
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,121.35,96.8
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,135.84,108.44
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,166.65,132.55
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,193.96,153.65
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,222.37,176.2
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,252.26,199.91
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,325.03,256.41
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,424.53,335.12
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,424.24,335.7
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,414.53,327.56
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,471.36,372.43
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,532.09,419.92
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,571.19,449.99
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,611.38,480.73
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,695.95,547.29
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,788.12,618.51
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,863.3,678.27
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,937.47,731.14
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,965.81,750.72
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,991.07,768.34
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,1011.7,782.72
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,1028.95,794.82
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,1040.36,801.72
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,1048.19,806.24
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,1051.32,809.17
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,1050.82,809.73
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,1045.62,807.13
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,1036.79,802.12
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,1022.5,793.35
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,1004.79,782.26
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,981.79,767.74
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,955.66,750.93
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,923.37,729.31
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,888.46,705.67
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,848.32,678.18
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,806.11,648.83
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,758.75,615.87
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,710.24,581.5
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,660.62,544.75
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,606.08,502.09
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,545.95,452.89
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,487.1,403.41
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,421.87,347.35
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,359.9,292.46
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,293.14,232.98
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,231.54,176.93
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,162.1,115.14
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,103.38,54.76
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,36.77,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,11.91,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,20.29,7.59
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,26.5,17.02
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,32.42,22.84
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,41.84,31.54
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,64.5,51.84
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,78.85,64.59
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,93.09,77.04
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,112.44,89.39
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,132.22,105.42
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,144.14,114.61
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,156.12,123.75
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,177.83,140.84
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,200.28,158.42
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,222.42,175.36
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,245.08,192.54
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,265.56,208.23
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,283.39,221.78
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,319.11,249.18
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,356.15,277.3
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,389.8,302.72
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,424.64,328.88
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,476.11,367.18
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,532.28,408.34
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,572.13,437.97
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,613.28,468.46
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,597.75,456.49
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,580.17,443.21
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,554.55,424.46
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,534.0,409.27
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,551.64,423.47
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,569.09,437.56
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,585.77,450.69
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,591.68,456.08
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,584.58,451.94
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,576.69,447.25
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,549.32,427.48
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,509.05,397.97
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,459.62,360.73
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,410.49,323.23
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,409.02,323.49
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,406.61,322.91
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,388.1,309.59
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,368.91,295.64
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,383.17,309.41
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,383.05,311.68
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,506.83,416.91
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,586.02,483.78
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,526.94,435.16
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,467.74,385.71
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,400.74,328.69
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,338.06,273.85
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,269.63,213.81
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,208.39,159.14
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,140.26,99.74
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,82.75,42.83
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,29.59,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,12.87,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,21.32,7.59
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,29.84,19.78
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,36.95,26.8
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,55.63,43.72
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,81.52,66.85
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,97.95,81.2
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,108.9,90.48
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,128.24,101.09
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,148.07,116.63
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,160.93,126.97
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,166.42,131.24
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,199.19,156.83
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,228.52,179.53
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,247.05,193.83
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,265.61,208.04
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,272.13,212.77
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,280.82,219.13
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,310.08,240.98
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,343.33,265.51
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,362.18,279.41
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,381.25,293.48
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,392.98,302.08
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,404.63,310.66
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,405.57,311.22
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,406.1,311.56
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,412.83,316.75
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,419.44,321.87
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,446.46,342.38
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,473.82,363.02
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,484.34,371.22
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,494.67,379.4
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,490.01,376.43
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,484.92,373.23
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,468.14,361.23
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,450.96,348.93
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,438.96,341.32
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,426.61,333.37
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,385.91,302.72
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,345.28,271.8
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,307.0,242.44
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,258.83,204.89
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,225.54,178.78
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,192.6,152.65
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,168.09,133.15
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,143.84,113.68
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,120.85,95.17
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,97.92,76.49
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,81.0,62.74
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,64.2,48.87
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,223.46,184.15
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,335.61,272.69
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,266.43,211.69
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,204.66,156.61
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,138.63,98.7
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,82.03,41.3
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,29.34,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.81,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,7.4,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,14.36,6.6
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,21.33,13.1
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,30.16,21.19
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,39.01,29.22
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,48.33,37.57
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,57.66,45.8
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,59.53,45.03
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,61.4,46.46
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,81.42,62.91
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,100.74,78.5
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,129.61,101.8
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,158.65,124.9
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,168.48,132.35
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,178.46,139.98
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,223.79,175.56
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,270.26,211.45
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,286.58,223.22
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,303.04,235.11
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,342.42,264.97
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,384.6,296.54
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,383.28,295.06
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,381.28,293.31
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,395.54,303.93
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,409.93,314.56
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,430.07,329.55
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,450.49,344.69
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,438.28,335.56
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,425.41,326.12
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,403.43,309.99
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,380.82,293.31
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,352.95,272.56
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,334.92,259.14
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,359.67,278.43
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,374.06,289.74
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,363.62,282.23
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,352.97,274.68
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,339.55,264.98
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,325.98,255.14
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,306.65,240.72
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,276.52,217.83
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,259.04,204.74
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,241.55,191.51
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,206.79,164.44
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,172.61,137.43
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,144.12,114.56
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,115.93,91.63
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,94.42,74.05
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,72.99,56.27
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,60.53,45.84
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,48.33,35.47
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,133.01,104.79
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,193.37,147.97
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,127.61,90.9
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,71.91,35.15
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,25.65,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,11.91,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,19.74,5.13
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,27.21,17.42
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,33.54,23.78
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,31.02,21.93
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,38.07,28.39
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,46.93,36.25
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,55.79,43.96
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,64.2,48.78
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,72.61,55.66
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,83.18,64.27
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,93.64,72.69
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,111.7,87.29
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,129.82,101.8
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,127.52,99.42
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,125.08,97.0
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,139.42,108.33
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,153.95,119.72
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,184.76,144.05
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,216.07,168.52
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,238.14,185.56
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,260.53,202.77
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,266.77,207.43
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,273.03,212.17
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,293.7,228.07
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,314.63,244.08
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,344.29,266.76
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,381.0,294.63
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,406.05,313.68
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,431.44,332.99
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,432.52,333.96
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,433.32,334.85
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,432.31,334.47
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,431.03,333.93
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,377.63,293.6
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,313.27,244.44
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,305.23,238.72
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,297.12,232.81
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,258.17,202.65
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,219.36,172.32
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,193.55,152.06
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,167.91,131.74
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,158.4,124.41
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,148.97,117.09
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,126.09,98.79
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,103.28,80.37
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,100.57,78.43
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,97.95,76.53
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,71.7,54.94
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,46.46,33.88
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,215.24,177.41
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,340.83,276.61
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,271.38,215.32
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,209.28,159.81
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,140.79,99.74
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,82.29,38.38
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,29.52,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,10.48,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,17.77,3.2
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,23.66,14.34
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,29.28,20.0
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,32.6,23.3
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,46.47,35.82
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,57.66,45.84
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,68.49,55.39
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,77.18,59.94
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,85.89,67.06
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,103.3,81.21
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,120.82,95.22
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,126.67,99.71
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,132.47,104.15
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,190.04,150.15
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,248.94,196.43
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,257.7,202.99
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,266.13,209.34
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,303.06,238.18
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,344.05,269.94
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,390.69,306.05
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,439.38,343.47
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,494.16,385.74
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,550.9,429.16
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,511.67,398.33
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,471.48,366.72
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,520.68,404.92
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,577.89,448.58
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,511.05,397.43
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,448.39,349.04
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,510.58,397.94
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,583.9,454.43
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,518.24,404.38
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,461.81,361.01
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,552.34,432.98
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,630.51,494.61
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,644.42,507.94
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,668.74,529.22
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,687.68,546.89
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,702.56,561.51
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,804.48,646.99
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,869.43,698.23
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,701.41,570.11
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,528.62,429.69
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,467.09,382.08
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,397.8,327.23
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,362.56,299.35
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,327.3,270.96
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,275.98,228.47
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,226.96,187.35
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,192.02,157.6
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,158.21,128.28
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,197.76,158.41
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,208.14,159.81
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,140.57,99.7
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,82.47,36.5
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,29.36,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,10.48,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,17.86,2.26
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,24.18,14.78
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,30.19,20.88
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,35.61,26.08
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,52.79,41.6
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,65.26,52.69
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,77.63,63.47
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,102.53,81.21
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,127.7,101.87
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,125.08,99.35
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,121.66,96.22
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,169.08,134.42
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,217.95,173.32
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,246.67,195.43
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,281.9,222.56
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,327.67,258.2
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,376.58,296.04
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,464.53,365.2
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,569.51,446.38
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,609.58,476.93
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,652.13,509.36
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,749.02,586.18
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,853.63,662.06
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,852.07,660.41
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,832.24,640.7
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,906.55,700.0
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,973.84,747.32
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,993.77,761.07
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,1010.39,772.92
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,1024.47,783.57
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,1035.06,791.94
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,1038.19,794.88
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,1037.69,795.48
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,1032.97,793.69
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,1024.6,789.48
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,1009.78,780.47
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,991.55,769.14
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,968.43,754.39
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,942.14,737.38
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,910.22,715.96
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,875.65,692.54
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,836.37,665.5
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,794.99,636.69
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,747.85,604.39
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,699.51,570.6
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,645.59,530.76
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,591.48,489.25
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,536.37,444.27
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,478.47,395.78
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,414.75,341.16
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,354.3,287.54
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,286.75,227.23
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,225.56,171.27
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,157.27,109.93
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,96.83,39.78
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,34.4,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,5.24,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,10.19,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,20.88,11.93
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,31.58,22.08
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,44.42,33.88
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,56.93,45.27
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,70.16,57.03
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,83.29,68.45
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,105.71,83.86
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,128.56,102.54
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,163.47,129.44
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,207.45,163.76
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,247.97,194.85
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,300.38,236.06
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,338.36,266.18
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,378.22,297.47
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,463.4,365.96
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,587.89,465.78
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,639.31,506.65
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,688.35,544.99
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,697.41,548.92
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,689.49,539.25
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,738.15,576.22
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,787.58,613.1
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,859.53,670.12
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,929.78,720.02
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,958.09,738.56
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,983.34,755.2
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,1003.51,769.81
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,1020.32,782.23
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,1032.7,792.08
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,1041.54,799.62
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,1044.27,802.28
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,1043.38,802.58
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,1038.28,800.46
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,1029.56,795.91
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,1014.39,786.56
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,995.84,774.9
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,972.35,760.07
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,945.71,742.94
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,913.53,722.82
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,878.75,700.6
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,838.3,672.78
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,795.83,643.13
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,748.08,608.71
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,699.18,572.97
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,645.35,532.82
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,595.49,493.91
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,535.04,444.31
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,475.99,394.53
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,411.27,338.74
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,349.95,284.22
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,283.27,224.57
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,222.02,168.67
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,152.88,106.64
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,92.64,34.92
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,32.91,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,9.05,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,15.19,0.0
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,20.77,11.73
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,28.44,19.2
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,46.49,35.54
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,76.13,62.06
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,92.13,76.31
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,107.82,90.04
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,131.56,103.71
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,158.84,124.37
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,187.84,145.77
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,227.21,176.16
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,247.81,194.24
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,269.2,212.32
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,303.27,239.21
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,344.35,271.52
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,375.11,295.56
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,406.33,319.7
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,466.92,366.38
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,532.44,416.28
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,561.65,438.34
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,590.94,460.41
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,724.42,567.76
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,870.2,675.44
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,906.32,700.68
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,939.61,724.62
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,923.04,713.47
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,886.76,683.38
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,966.02,745.98
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,1032.86,793.54
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,1044.52,802.57
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,1052.54,809.5
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,1056.31,813.26
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,1056.38,814.57
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,1050.21,811.97
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,1040.39,806.89
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,1026.05,798.05
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,1008.25,786.84
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,984.08,771.4
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,956.78,753.65
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,923.77,731.41
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,888.12,707.13
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,847.09,678.83
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,804.11,648.76
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,756.13,615.36
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,707.03,580.51
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,655.76,542.27
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,599.78,498.28
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,538.82,448.21
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,479.3,397.93
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,412.91,340.58
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,350.21,284.75
