Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,282.54,224.19
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,220.33,167.44
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,150.27,104.58
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,89.09,29.97
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,31.67,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,9.05,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,15.28,0.0
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,21.3,12.07
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,29.48,20.08
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,48.59,37.36
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,75.75,61.72
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,91.08,75.4
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,105.95,88.43
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,126.0,94.12
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,162.72,118.29
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,201.82,147.79
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,241.4,179.53
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,286.14,211.61
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,363.6,273.66
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,420.19,324.07
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,477.1,373.4
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,532.31,420.04
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,586.97,464.94
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,639.63,506.05
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,691.06,544.93
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,697.63,546.23
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,685.34,532.61
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,773.76,603.28
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,868.62,671.04
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,905.31,696.47
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,939.19,720.51
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,968.2,741.41
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,994.03,760.21
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,1015.16,776.28
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,1032.83,790.09
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,1043.66,797.74
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,1050.8,802.94
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,1054.09,807.95
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,1053.68,810.55
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,1048.43,808.32
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,1039.45,803.6
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,1024.52,793.76
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,1006.12,781.59
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,983.57,766.9
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,957.7,749.87
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,925.44,728.23
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,890.5,704.57
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,850.36,676.94
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,807.99,647.42
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,760.1,614.6
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,710.96,580.24
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,657.13,540.49
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,603.03,499.03
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,545.79,452.29
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,485.78,402.01
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,420.65,345.95
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,358.88,290.98
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,290.14,229.48
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,227.88,172.4
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,158.43,109.45
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,95.98,27.84
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,34.25,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,8.58,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,14.41,0.0
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,20.93,11.67
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,29.59,20.15
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,33.18,23.75
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,36.67,27.08
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,54.53,42.97
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,94.19,77.8
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,115.24,91.38
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,137.52,109.2
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,159.34,126.23
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,177.04,139.8
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,194.18,153.54
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,205.59,162.5
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,265.66,209.56
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,333.15,262.33
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,347.51,273.4
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,356.21,279.83
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,401.89,314.72
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,452.8,353.13
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,502.21,390.95
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,554.66,430.78
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,610.51,473.51
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,669.09,517.95
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,697.55,538.98
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,725.56,559.74
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,747.46,576.33
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,768.56,592.39
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,796.55,614.29
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,830.92,640.61
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,950.1,735.25
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,1052.19,808.16
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,977.66,756.72
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,882.36,684.07
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,972.98,757.61
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,1037.54,805.24
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,1021.87,795.29
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,1002.8,783.33
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,977.18,766.89
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,948.6,748.23
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,915.68,727.27
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,880.23,704.22
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,833.46,671.06
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,791.69,641.4
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,742.5,605.55
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,692.4,568.56
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,630.91,521.68
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,573.1,475.09
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,511.39,425.14
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,451.73,375.43
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,382.64,315.92
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,318.62,259.37
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,249.7,198.05
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,187.47,142.22
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,119.69,82.87
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,60.43,12.9
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,21.61,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,10.48,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,18.23,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,28.53,17.75
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,39.14,28.42
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,46.15,35.18
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,53.52,42.03
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,56.66,44.85
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,59.63,47.37
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,95.29,56.52
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,144.03,86.47
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,194.39,125.67
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,248.18,171.48
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,306.81,223.13
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,362.97,272.76
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,418.09,320.97
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,473.94,368.57
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,527.66,413.49
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,581.32,457.19
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,577.68,452.45
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,550.78,428.23
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,540.9,419.87
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,523.25,405.11
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,544.12,420.99
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,564.57,436.34
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,597.08,461.2
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,630.26,486.49
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,655.88,505.36
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,681.43,524.15
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,722.33,555.61
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,756.85,582.44
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,729.11,561.82
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,689.31,532.45
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,730.07,564.79
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,759.55,588.74
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,780.95,607.56
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,810.69,632.35
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,810.06,635.04
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,806.47,635.73
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,811.76,642.72
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,812.5,646.35
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,837.78,668.66
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,850.07,679.33
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,813.41,653.52
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,774.26,625.78
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,723.58,589.76
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,672.39,552.44
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,618.85,510.59
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,565.22,467.75
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,502.01,416.78
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,441.13,366.26
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,374.07,308.62
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,311.56,253.51
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,239.69,190.07
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,178.73,135.68
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,112.89,78.01
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,51.16,6.37
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,19.36,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,10.01,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,17.42,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,29.78,18.64
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,42.36,31.17
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,50.82,39.26
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,58.91,46.79
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,75.66,61.64
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,103.17,85.64
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,115.46,91.54
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,127.58,101.37
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,149.65,118.63
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,172.9,136.67
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,191.84,151.6
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,211.1,166.71
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,229.14,180.73
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,252.28,198.73
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,276.02,217.11
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,300.36,235.83
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,306.66,239.9
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,312.39,243.53
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,363.81,283.11
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,417.41,323.84
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,437.77,338.99
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,458.35,354.41
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,521.95,403.06
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,585.23,450.92
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,607.25,467.5
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,629.21,484.24
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,632.54,487.11
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,634.9,489.36
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,626.79,483.94
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,617.57,477.7
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,592.07,459.02
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,553.81,430.77
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,532.04,414.97
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,509.73,398.62
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,466.38,365.66
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,422.89,332.33
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,395.88,311.99
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,368.74,291.4
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,346.93,275.41
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,324.99,259.18
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,298.53,238.69
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,272.15,218.12
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,214.78,171.98
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,169.01,134.75
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,141.48,112.47
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,114.23,90.17
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,98.74,77.69
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,83.25,64.98
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,203.51,167.26
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,291.6,237.09
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,224.18,177.8
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,165.04,125.5
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,106.2,73.06
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,51.44,1.75
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,18.3,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,9.05,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,15.06,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,26.19,15.53
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,36.87,26.39
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,44.93,34.07
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,51.16,39.93
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,44.34,33.99
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,52.99,41.68
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,64.66,49.42
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,76.2,58.97
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,90.58,70.65
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,105.03,82.21
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,138.31,109.12
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,172.0,136.0
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,198.4,156.42
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,225.57,177.23
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,228.63,179.25
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,231.34,181.05
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,231.34,180.75
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,231.09,180.28
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,275.27,214.57
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,320.38,249.06
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,346.69,268.36
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,372.91,287.48
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,394.47,303.56
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,416.44,319.92
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,465.1,356.54
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,515.14,393.69
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,526.99,402.38
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,538.65,411.15
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,599.07,456.73
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,650.86,495.53
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,638.23,486.43
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,624.58,476.98
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,601.78,460.99
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,578.21,444.37
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,499.88,386.5
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,434.27,337.17
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,401.61,313.09
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,368.91,288.62
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,360.44,283.6
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,351.49,278.11
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,308.17,244.59
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,265.47,211.24
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,224.73,179.22
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,194.78,155.48
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,156.15,124.31
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,118.35,93.41
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,102.87,81.03
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,87.38,68.41
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,210.25,172.29
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,298.87,241.41
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,230.34,181.22
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,170.32,128.28
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,107.13,72.67
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,49.41,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,17.62,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,8.1,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,13.42,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,25.79,15.03
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,37.67,27.04
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,46.27,35.18
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,54.49,42.76
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,72.89,59.04
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,101.52,83.86
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,123.79,96.66
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,156.43,120.39
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,176.88,136.54
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,195.68,151.58
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,237.18,182.8
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,279.87,215.02
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,325.34,248.99
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,375.78,286.47
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,400.95,305.72
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,423.95,323.05
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,461.64,350.46
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,500.65,378.33
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,525.19,395.95
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,548.95,412.96
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,599.1,449.52
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,650.98,486.76
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,668.6,498.89
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,684.96,510.41
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,663.58,495.36
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,643.72,481.28
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,648.84,485.85
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,652.97,489.54
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,648.1,486.83
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,642.11,483.38
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,627.92,473.68
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,612.72,463.3
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,601.02,455.93
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,588.48,447.91
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,563.93,430.84
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,538.81,413.29
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,537.07,413.85
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,533.92,413.26
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,513.51,399.3
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,492.1,384.59
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,428.47,336.7
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,355.5,280.96
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,298.92,237.65
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,244.13,194.77
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,212.96,170.29
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,182.31,145.84
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,150.54,120.36
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,126.7,101.0
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,211.01,171.61
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,263.28,211.59
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,200.14,157.0
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,144.26,108.4
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,88.63,59.25
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,32.37,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,12.38,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,5.72,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,10.24,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,23.76,13.16
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,37.64,26.94
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,48.55,37.13
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,58.95,46.65
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,75.94,61.57
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,103.69,85.43
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,113.34,88.9
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,122.29,96.12
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,149.31,116.87
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,178.13,138.69
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,192.81,149.96
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,207.27,161.03
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,234.39,181.77
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,267.3,206.81
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,301.39,232.55
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,337.05,259.3
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,352.15,269.84
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,366.8,280.06
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,396.59,302.13
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,427.31,324.66
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,449.33,340.86
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,471.65,357.3
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,484.19,366.38
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,496.51,375.37
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,522.5,394.61
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,548.92,414.04
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,542.91,409.54
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,536.04,404.67
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,532.82,402.86
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,529.03,400.63
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,571.48,432.64
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,602.83,456.41
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,575.43,437.15
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,534.69,408.48
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,515.19,395.85
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,495.21,382.63
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,475.6,369.08
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,455.55,355.09
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,420.4,329.11
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,385.38,303.02
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,341.68,269.88
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,298.63,236.79
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,248.92,197.84
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,192.14,152.6
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,155.95,123.62
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,120.51,94.81
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,104.0,81.66
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,87.49,68.22
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,199.39,162.48
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,278.54,223.84
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,213.97,167.54
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,157.35,117.79
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,99.11,65.52
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,44.41,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,15.79,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,7.15,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,14.3,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,22.65,12.08
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,33.02,23.02
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,40.71,30.38
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,47.1,36.38
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,53.23,41.95
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,78.09,63.86
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,97.57,76.91
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,117.4,93.0
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,143.5,113.33
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,171.02,134.48
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,192.67,151.1
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,220.3,172.43
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,257.24,200.46
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,296.55,230.02
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,320.64,248.2
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,344.98,266.51
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,326.98,252.63
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,305.94,236.39
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,341.11,263.15
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,377.45,290.28
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,404.54,309.76
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,432.31,329.65
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,488.4,371.37
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,551.78,417.64
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,559.99,423.73
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,567.83,430.01
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,538.8,408.48
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,515.41,391.01
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,487.83,371.05
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,459.29,350.24
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,469.73,358.67
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,479.98,366.79
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,481.11,368.42
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,481.85,369.86
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,465.63,359.18
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,449.03,348.23
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,475.74,370.32
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,513.51,400.23
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,479.24,375.04
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,444.84,349.91
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,378.82,299.94
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,326.25,259.51
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,281.13,224.51
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,237.06,189.75
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,185.27,148.23
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,144.18,114.77
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,124.09,98.7
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,104.28,82.53
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,209.49,171.27
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,282.37,227.49
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,214.14,167.63
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,156.97,117.03
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,97.74,63.58
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,42.48,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,15.11,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,6.2,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,12.39,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,21.85,11.14
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,33.04,22.97
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,40.99,30.59
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,48.95,37.98
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,69.75,56.42
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,100.55,83.2
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,121.3,95.72
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,138.91,109.05
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,164.42,128.57
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,191.68,149.45
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,224.25,174.6
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,259.25,201.62
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,292.59,227.41
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,324.5,251.98
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,342.62,265.6
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,355.99,275.36
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,389.84,300.31
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,424.99,325.84
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,489.55,374.05
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,559.75,425.46
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,527.98,400.96
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,487.45,370.32
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,549.02,416.41
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,610.14,460.97
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,616.51,465.2
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,621.84,469.11
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,584.37,441.84
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,535.43,406.26
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,554.22,421.25
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,583.63,443.39
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,533.63,407.09
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,493.51,377.88
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,522.67,401.24
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,563.99,432.96
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,478.67,369.63
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,406.31,315.17
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,389.51,303.43
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,372.46,291.21
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,363.92,286.13
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,354.91,280.63
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,304.06,241.24
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,243.91,193.99
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,202.91,161.48
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,162.75,129.17
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,142.64,113.15
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,122.7,97.06
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,105.68,83.41
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,88.65,69.48
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,199.79,163.42
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,280.46,226.1
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,212.29,166.16
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,155.16,115.55
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,95.41,61.17
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,39.05,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,13.88,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,0.0,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,12.39,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,21.1,10.21
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,32.35,22.29
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,39.18,28.93
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,45.64,35.0
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,68.04,54.91
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,99.72,82.59
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,120.37,95.24
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,138.08,108.74
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,164.71,129.48
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,193.44,151.98
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,199.12,156.98
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,206.32,162.95
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,275.93,216.32
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,364.22,283.75
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,373.13,290.55
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,377.18,293.32
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,410.94,318.2
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,445.84,343.4
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,447.36,343.69
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,445.21,341.32
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,541.57,414.08
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,646.74,490.78
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,593.54,449.82
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,531.63,403.03
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,480.69,365.61
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,427.09,325.57
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,452.4,344.57
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,478.04,363.27
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,526.27,398.96
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,585.91,442.02
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,581.45,438.49
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,576.22,448.75
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,530.12,401.9
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,495.54,377.03
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,482.31,368.75
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,468.62,359.97
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,401.98,310.67
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,335.94,261.1
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,357.95,279.54
