Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,127.42,90.13
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,57.54,4.06
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,13.72,0.0
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,28.19,17.85
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,35.67,25.53
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,42.75,32.27
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,42.29,32.04
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,56.73,44.84
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,68.1,52.19
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,79.4,61.54
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,101.11,79.42
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,122.94,97.15
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,143.92,113.86
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,165.38,130.81
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,162.35,127.72
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,158.76,124.25
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,192.43,150.79
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,226.98,177.64
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,259.42,202.54
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,292.67,227.8
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,329.63,255.86
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,368.16,284.84
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,358.65,276.71
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,348.1,268.04
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,360.64,277.6
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,373.27,287.14
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,478.99,367.71
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,596.58,454.47
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,647.21,492.44
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,708.14,537.78
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,614.92,469.58
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,516.82,396.62
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,487.72,375.87
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,457.92,354.04
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,470.3,364.72
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,482.34,375.12
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,437.15,341.76
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,391.88,307.96
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,340.86,268.87
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,278.39,220.17
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,231.19,182.98
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,184.54,145.73
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,184.81,146.49
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,185.16,147.27
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,139.59,110.61
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,94.84,74.0
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,86.75,67.52
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,78.7,60.98
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,66.68,50.99
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,54.86,41.04
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,191.6,156.48
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,282.36,225.86
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,208.0,159.88
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,144.18,100.89
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,64.16,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,13.33,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,26.4,16.26
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,37.74,27.32
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,48.59,37.42
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,45.79,35.23
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,46.46,35.91
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,56.72,42.79
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,67.0,51.35
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,76.73,59.24
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,86.31,66.87
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,100.84,78.63
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,115.43,90.33
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,129.66,101.42
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,143.98,112.44
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,156.88,122.46
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,170.01,132.62
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,208.56,162.84
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,247.93,193.23
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,267.33,207.8
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,287.03,222.57
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,268.58,207.63
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,249.56,192.46
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,326.09,250.81
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,401.83,306.73
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,408.15,310.84
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,414.35,315.34
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,423.91,322.48
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,433.39,329.57
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,395.53,301.75
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,345.99,265.16
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,378.47,290.12
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,400.27,306.66
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,408.47,313.41
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,416.51,320.19
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,404.94,312.17
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,393.09,304.03
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,433.41,336.48
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,485.28,376.86
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,412.81,322.59
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,354.68,278.66
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,322.93,255.09
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,291.34,231.2
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,239.82,191.15
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,181.27,144.6
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,154.61,123.25
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,128.53,102.03
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,109.26,86.49
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,90.06,70.66
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,192.48,156.45
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,262.23,208.76
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,189.22,144.47
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,125.89,86.36
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,55.09,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,12.14,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,24.66,14.69
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,30.97,21.41
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,36.96,27.17
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,51.8,40.49
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,82.82,67.79
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,99.37,78.28
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,116.65,92.33
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,145.72,114.58
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,182.6,142.97
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,194.91,153.1
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,205.45,161.64
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,225.16,176.65
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,245.11,191.61
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,265.14,206.91
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,285.46,222.35
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,312.49,242.41
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,340.33,262.84
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,382.1,294.27
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,425.72,326.75
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,448.08,343.11
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,470.75,359.78
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,482.27,368.29
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,493.46,376.64
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,555.9,423.47
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,614.06,466.52
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,608.02,462.04
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,600.72,457.05
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,616.47,469.62
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,631.68,481.71
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,596.56,456.27
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,560.35,430.0
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,490.14,378.43
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,432.22,335.1
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,469.89,365.52
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,520.08,404.64
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,458.23,358.27
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,410.24,322.1
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,367.8,290.01
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,325.76,257.81
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,325.7,259.22
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,324.39,259.49
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,257.22,206.36
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,183.93,147.26
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,151.56,121.04
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,119.96,95.07
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,101.88,80.25
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,83.75,65.14
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,188.71,152.92
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,261.57,207.55
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,187.31,142.49
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,123.34,83.24
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,53.43,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,12.67,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,25.72,15.37
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,33.32,23.4
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,40.52,30.26
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,60.66,48.28
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,88.84,73.08
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,105.59,83.45
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,123.86,98.04
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,140.27,110.92
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,156.82,123.81
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,181.55,143.21
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,203.49,160.26
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,222.52,174.74
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,241.72,189.17
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,292.2,228.19
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,346.25,269.5
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,372.23,288.9
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,398.55,308.52
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,429.21,331.59
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,462.91,356.78
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,506.03,388.46
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,551.03,421.14
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,586.08,447.31
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,622.01,474.09
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,652.12,496.92
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,690.21,525.34
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,685.34,522.52
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,686.9,524.41
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,671.15,513.93
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,653.92,502.23
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,704.85,542.05
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,743.28,572.59
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,712.98,551.06
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,681.56,528.76
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,667.09,519.38
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,651.2,508.88
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,625.04,490.65
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,597.79,471.5
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,542.0,429.9
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,499.73,398.08
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,456.04,364.99
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,412.81,331.86
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,355.13,286.94
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,289.34,234.78
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,228.62,185.3
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,170.98,137.63
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,144.65,116.18
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,113.21,90.03
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,201.77,163.84
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,257.07,204.36
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,183.38,139.1
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,120.19,79.17
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,51.53,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,12.61,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,24.98,14.57
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,33.9,23.86
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,41.52,31.11
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,46.9,36.1
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,51.97,40.62
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,64.23,43.98
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,81.03,62.94
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,118.06,93.07
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,155.95,123.34
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,159.24,125.81
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,161.54,127.45
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,201.37,158.96
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,240.07,189.29
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,257.91,203.0
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,275.85,216.74
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,294.37,230.44
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,313.15,244.21
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,368.15,286.52
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,425.89,330.31
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,459.13,355.16
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,493.45,380.78
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,535.01,411.91
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,573.56,440.67
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,576.67,442.63
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,578.75,444.02
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,624.34,478.92
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,670.63,513.91
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,617.81,473.41
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,551.2,423.12
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,599.56,461.81
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,635.67,491.19
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,643.47,498.66
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,649.91,505.35
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,609.7,475.82
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,569.2,445.94
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,538.36,423.78
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,507.11,401.03
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,468.98,372.52
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,430.88,343.76
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,363.43,291.33
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,309.99,249.13
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,255.41,205.84
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,193.59,155.86
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,157.46,126.3
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,122.4,97.26
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,103.25,81.65
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,84.05,65.68
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,182.03,148.03
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,248.53,198.07
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,173.42,131.56
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,111.79,71.89
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,39.68,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,11.46,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,23.15,12.89
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,29.53,20.04
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,35.61,25.89
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,34.18,24.89
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,43.66,33.42
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,52.99,39.64
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,62.33,47.44
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,78.01,60.34
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,93.36,72.75
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,114.07,89.55
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,134.9,106.24
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,149.64,117.8
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,164.57,129.46
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,186.8,146.9
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,209.56,164.65
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,204.23,159.79
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,198.58,154.81
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,229.99,179.36
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,261.97,204.05
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,330.08,256.61
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,398.75,308.65
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,426.13,329.14
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,454.18,350.27
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,415.41,320.91
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,374.98,290.24
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,412.24,318.99
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,450.23,347.84
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,527.39,407.2
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,617.52,474.81
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,592.37,455.94
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,566.23,436.88
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,558.35,431.95
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,549.71,426.39
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,459.65,358.68
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,383.42,300.3
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,387.86,304.98
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,391.74,309.0
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,346.83,274.42
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,302.4,239.98
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,261.98,208.48
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,212.3,169.13
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,180.62,143.88
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,149.54,118.77
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,122.83,97.18
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,96.23,75.38
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,81.19,63.1
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,66.13,50.55
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,194.99,158.28
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,273.92,216.5
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,195.26,146.82
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,128.26,79.35
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,46.16,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,14.3,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,24.24,13.59
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,31.01,21.39
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,37.46,27.64
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,51.35,40.21
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,80.99,66.45
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,97.52,77.1
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,114.9,91.32
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,139.35,110.68
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,165.51,131.23
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,175.06,138.88
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,183.72,145.73
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,198.23,156.78
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,212.81,167.75
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,231.12,181.92
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,249.78,196.29
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,291.16,228.0
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,335.67,261.65
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,361.62,281.17
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,388.21,301.14
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,349.84,271.52
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,305.35,237.14
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,380.03,294.73
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,453.43,349.98
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,483.16,371.49
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,513.54,393.55
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,467.79,359.23
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,420.33,323.53
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,417.83,322.11
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,415.03,320.31
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,428.38,330.9
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,441.67,341.42
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,426.65,330.47
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,411.28,319.36
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,395.0,307.65
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,378.46,295.69
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,353.87,277.41
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,329.17,258.92
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,292.57,231.28
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,245.18,194.69
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,225.87,179.87
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,206.63,164.92
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,197.52,158.2
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,188.19,151.21
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,150.68,120.55
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,114.18,90.37
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,96.06,75.59
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,77.89,60.46
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,177.88,144.19
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,246.61,195.44
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,170.21,128.1
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,106.06,62.55
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,37.72,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,14.77,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,24.26,13.24
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,35.33,24.98
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,45.93,34.94
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,46.63,35.84
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,52.06,40.71
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,63.64,48.47
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,74.94,57.84
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,87.61,68.22
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,100.35,78.52
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,123.68,97.39
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,147.16,116.12
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,171.46,134.94
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,196.52,154.17
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,211.26,165.38
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,226.21,176.74
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,231.54,180.24
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,236.74,183.66
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,259.49,200.99
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,282.67,218.46
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,314.77,242.71
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,351.77,270.39
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,369.12,283.15
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,386.73,296.19
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,422.21,322.7
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,458.56,349.57
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,455.84,347.46
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,452.66,345.29
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,440.87,336.93
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,428.56,328.21
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,434.79,333.53
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,440.86,338.68
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,427.9,329.6
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,414.59,320.33
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,374.33,290.47
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,333.96,260.21
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,382.52,299.52
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,430.13,337.53
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,363.2,286.68
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,297.56,236.08
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,258.68,205.93
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,210.48,167.8
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,167.02,132.92
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,124.43,98.2
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,107.32,84.42
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,90.21,70.42
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,75.15,58.05
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,60.08,45.43
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,153.66,123.89
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,220.86,174.44
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,149.19,111.33
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,86.07,46.53
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,30.01,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,14.77,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,24.27,12.94
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,36.94,26.35
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,49.06,37.68
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,60.16,47.88
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,79.3,64.93
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,96.6,76.31
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,114.85,91.23
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,150.57,117.62
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,193.8,149.95
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,210.81,164.98
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,219.79,173.09
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,225.96,177.76
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,233.0,182.86
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,270.75,212.09
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,313.32,244.7
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,368.46,286.94
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,428.39,332.32
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,417.54,323.23
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,404.16,312.41
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,517.48,398.75
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,641.17,489.32
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,536.4,410.38
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,419.99,321.74
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,425.66,326.63
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,431.17,330.81
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,508.64,389.31
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,598.53,455.11
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,575.84,437.83
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,539.97,411.82
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,508.46,388.78
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,476.22,365.02
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,452.98,348.28
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,429.35,331.1
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,430.47,332.8
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,431.12,334.08
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,425.63,330.87
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,419.44,327.2
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,377.83,296.66
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,336.64,266.07
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,316.64,251.63
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,296.26,236.62
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,240.23,192.31
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,177.42,141.75
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,159.92,128.04
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,142.47,114.01
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,116.59,92.58
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,91.5,71.52
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,131.98,105.03
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,156.51,122.32
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,99.56,72.85
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,45.92,20.11
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,16.97,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,9.05,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,16.01,6.28
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,34.51,24.05
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,52.17,40.17
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,53.31,41.62
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,55.74,43.94
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,69.53,53.43
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,83.45,65.0
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,99.61,78.12
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,115.91,91.13
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,132.34,104.24
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,148.9,117.3
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,175.98,138.62
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,204.03,160.53
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,239.17,187.78
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,274.19,214.59
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,287.28,223.63
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,300.26,232.54
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,335.33,258.83
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,371.63,285.63
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,425.16,325.27
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,481.19,365.94
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,480.64,364.65
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,479.03,363.03
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,478.55,362.46
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,477.42,361.43
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,512.86,387.82
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,548.92,414.24
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,568.16,428.2
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,576.39,434.66
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,571.09,431.84
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,564.99,428.58
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,514.65,392.82
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,476.94,365.84
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,486.1,374.26
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,508.08,391.7
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,483.71,374.83
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,458.84,357.64
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,403.06,316.34
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,361.07,284.93
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,309.28,245.25
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,258.63,205.74
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,235.17,188.19
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,211.74,170.27
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,205.87,166.52
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,198.29,161.0
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,161.39,130.34
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,126.18,100.69
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,85.92,66.53
