Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,53.18,38.6
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,30.99,19.4
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,10.19,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,5.24,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,10.01,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,17.62,7.14
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,35.28,24.68
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,52.22,40.2
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,53.32,41.63
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,55.7,43.92
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,69.07,53.04
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,82.57,64.24
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,91.45,71.28
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,100.31,78.2
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,113.58,88.79
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,126.93,99.33
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,149.13,116.9
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,171.72,134.61
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,174.41,136.37
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,177.0,138.12
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,189.57,147.54
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,202.35,157.04
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,255.69,198.37
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,312.55,241.59
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,345.61,266.28
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,379.62,291.6
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,366.65,281.72
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,352.81,271.38
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,362.36,278.8
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,371.91,286.14
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,376.94,290.05
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,381.85,293.93
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,404.37,311.45
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,427.13,329.1
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,461.06,355.31
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,495.15,381.49
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,460.05,355.56
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,424.56,329.36
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,418.52,325.64
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,412.1,321.54
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,408.29,319.77
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,403.82,317.51
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,380.27,300.27
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,356.47,282.76
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,300.83,239.47
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,246.5,196.55
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,196.27,156.83
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,157.77,125.9
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,136.15,108.42
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,114.87,90.97
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,95.13,74.65
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,75.31,57.99
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,132.54,105.48
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,179.57,140.21
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,116.53,84.69
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,56.09,15.9
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,19.14,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,10.48,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,18.4,7.26
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,35.27,24.59
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,51.5,39.53
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,63.1,50.21
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,78.31,63.81
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,96.38,75.89
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,115.76,91.64
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,120.57,95.26
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,124.4,98.05
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,142.32,112.27
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,160.61,126.65
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,206.05,162.42
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,251.24,197.61
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,277.6,217.87
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,304.74,238.65
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,301.72,235.42
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,297.12,231.02
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,376.61,292.29
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,463.75,357.77
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,477.4,367.24
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,485.63,373.12
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,532.44,408.04
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,576.01,440.13
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,630.09,480.73
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,694.37,528.01
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,704.55,536.06
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,713.67,543.81
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,736.3,561.18
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,757.79,577.69
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,717.98,548.67
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,663.76,509.51
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,619.57,477.58
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,574.79,444.73
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,573.2,446.08
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,570.26,446.27
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,512.22,402.69
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,454.9,359.22
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,416.25,330.78
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,390.7,311.98
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,378.61,303.67
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,353.09,284.78
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,284.55,230.3
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,229.81,186.02
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,189.89,153.56
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,144.02,115.69
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,117.39,93.66
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,91.51,71.87
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,136.67,109.22
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,170.91,133.69
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,102.96,73.77
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,45.55,5.48
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,17.08,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,6.67,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,12.98,3.08
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,29.61,19.67
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,45.46,34.22
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,64.26,51.21
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,82.79,67.75
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,100.15,79.03
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,119.38,94.46
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,139.29,110.14
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,159.89,126.28
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,195.36,153.74
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,239.09,187.96
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,275.73,216.77
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,313.12,246.08
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,350.93,275.58
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,390.76,306.38
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,404.6,316.03
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,416.09,323.64
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,446.91,346.82
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,478.48,370.32
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,502.57,388.24
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,526.73,406.18
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,568.36,437.56
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,611.41,469.72
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,669.65,513.43
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,722.81,553.15
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,690.76,528.39
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,645.37,494.41
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,646.17,496.28
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,645.91,497.19
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,609.07,469.72
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,571.14,441.38
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,560.35,434.1
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,548.91,426.31
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,553.99,431.81
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,557.67,436.25
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,605.16,475.16
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,634.27,500.25
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,470.91,374.37
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,315.49,250.64
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,309.0,247.08
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,301.49,242.27
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,216.88,174.33
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,129.13,102.24
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,128.26,102.06
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,127.39,101.66
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,103.6,81.82
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,80.17,62.02
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,118.96,93.96
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,143.28,110.79
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,81.17,56.82
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,15.94,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,8.1,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,11.44,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,19.96,7.12
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,35.28,24.46
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,47.79,36.23
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,58.6,46.12
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,68.88,55.28
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,83.8,62.74
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,103.12,81.09
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,123.42,97.39
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,144.44,114.05
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,162.1,127.87
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,180.2,141.95
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,204.03,160.14
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,228.67,178.73
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,259.06,201.97
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,293.19,227.87
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,320.06,247.94
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,347.69,268.44
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,365.66,281.6
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,383.69,294.79
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,414.43,316.98
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,446.11,339.55
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,474.98,360.46
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,504.58,381.78
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,513.82,388.58
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,531.82,401.75
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,581.49,438.55
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,631.97,475.4
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,640.0,482.14
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,647.16,488.69
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,699.3,528.35
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,738.01,558.35
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,726.07,551.1
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,712.79,543.2
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,665.84,511.53
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,604.81,469.21
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,555.58,433.92
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,506.76,398.15
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,466.0,368.32
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,425.48,338.16
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,381.11,304.6
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,325.84,261.97
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,268.46,216.78
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,213.22,172.36
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,154.31,123.99
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,106.8,84.33
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,87.55,68.34
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,68.22,52.0
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,130.9,103.81
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,170.49,132.08
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,107.86,75.55
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,41.12,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,15.52,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,10.96,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,18.0,5.14
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,32.07,21.66
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,45.55,34.26
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,44.74,34.02
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,48.33,37.39
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,60.46,45.8
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,72.2,55.59
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,87.47,68.06
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,102.86,80.39
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,113.1,88.5
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,123.36,96.57
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,139.47,109.32
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,155.68,122.03
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,173.96,136.34
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,192.69,150.94
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,203.19,158.98
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,213.86,167.17
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,225.28,175.94
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,236.83,184.8
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,245.77,191.25
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,254.76,197.74
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,287.66,223.14
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,321.16,248.76
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,366.83,283.65
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,407.11,314.2
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,433.95,334.69
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,461.23,355.55
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,488.47,376.67
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,515.91,397.94
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,456.71,353.47
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,396.69,307.99
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,418.3,325.71
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,439.8,343.21
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,472.65,370.25
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,518.11,406.6
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,539.29,425.45
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,557.39,442.08
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,451.19,360.17
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,336.4,269.5
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,292.85,235.46
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,250.07,201.4
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,198.24,159.54
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,158.48,127.0
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,136.64,109.17
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,115.25,91.49
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,236.88,195.92
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,320.89,264.17
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,248.78,200.54
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,184.76,143.32
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,116.16,80.2
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,48.69,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,17.01,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,11.44,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,18.9,4.78
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,28.99,19.05
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,39.49,29.05
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,29.31,20.41
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,27.83,19.18
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,34.81,24.07
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,41.8,29.96
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,50.66,37.35
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,59.54,44.67
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,66.09,49.97
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,72.64,55.24
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,89.41,68.77
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,105.95,81.92
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,112.49,87.0
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,119.07,92.1
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,133.35,103.42
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,147.77,114.79
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,170.57,132.84
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,193.79,151.09
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,195.85,152.52
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,197.88,154.0
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,196.57,152.87
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,195.2,151.74
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,197.1,153.23
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,198.98,154.72
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,228.76,178.14
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,258.9,201.64
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,349.51,272.02
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,434.38,336.48
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,392.49,304.55
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,350.02,272.39
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,322.87,252.16
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,308.39,241.48
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,344.81,270.55
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,368.59,289.72
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,325.16,256.35
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,269.71,213.32
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,228.39,180.92
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,187.54,148.43
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,185.34,147.26
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,183.18,146.05
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,129.07,102.3
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,76.46,58.89
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,66.53,50.77
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,56.72,42.6
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,227.49,188.77
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,350.35,286.76
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,275.41,220.68
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,208.22,160.46
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,131.97,88.93
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,48.69,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,10.96,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,18.72,3.53
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,28.09,18.11
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,36.92,26.66
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,30.5,21.35
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,33.41,24.03
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,41.33,29.48
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,49.26,36.12
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,69.8,53.24
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,89.69,69.6
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,98.49,76.61
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,107.31,83.59
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,113.0,87.79
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,118.69,91.97
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,163.68,127.93
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,209.42,163.89
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,220.11,171.9
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,230.86,180.03
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,223.96,174.34
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,216.76,168.5
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,238.89,185.64
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,261.34,202.87
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,231.8,179.7
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,201.81,156.24
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,270.01,209.02
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,339.62,261.45
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,308.29,237.38
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,276.51,213.19
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,233.68,180.35
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,190.73,147.05
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,165.16,127.04
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,139.56,106.81
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,150.79,115.95
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,162.09,125.1
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,163.68,126.75
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,165.33,128.5
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,180.37,140.81
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,195.67,153.32
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,169.15,132.4
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,142.81,111.51
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,172.17,135.96
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,202.13,160.7
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,158.64,125.7
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,116.06,91.06
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,100.48,78.53
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,84.89,65.76
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,69.27,52.86
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,53.61,39.67
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,39.5,27.5
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,25.99,15.75
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,15.3,5.53
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.77,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,10.48,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,17.32,1.6
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,29.07,18.84
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,40.32,29.58
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,47.96,36.78
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,55.63,43.8
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,48.5,32.91
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,47.39,34.69
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,56.26,42.07
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,65.14,49.38
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,76.83,58.95
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,88.38,68.32
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,101.23,78.54
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,114.15,88.68
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,131.24,102.3
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,148.43,115.9
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,155.62,121.42
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,162.97,127.11
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,192.43,150.43
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,222.39,173.91
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,260.07,202.92
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,298.5,232.11
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,309.43,240.31
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,320.44,248.66
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,352.31,273.05
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,378.11,292.66
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,380.74,294.57
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,383.19,296.48
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,392.06,303.4
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,400.9,310.32
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,419.87,325.13
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,438.88,339.93
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,442.35,343.08
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,445.48,346.1
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,451.65,351.72
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,457.09,356.81
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,431.06,337.68
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,404.79,318.39
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,419.07,330.8
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,417.99,331.42
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,411.38,328.14
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,402.01,322.6
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,438.37,354.82
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,464.62,378.31
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,475.72,388.62
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,479.88,392.07
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,409.68,334.22
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,343.77,278.15
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,267.04,211.81
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,198.73,150.97
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,105.82,65.25
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,15.25,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,10.01,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,17.01,0.0
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,27.42,17.37
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,37.21,26.86
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,55.23,43.18
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,80.75,65.89
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,98.12,77.22
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,117.85,92.86
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,142.1,111.28
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,173.36,135.38
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,203.26,159.06
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,234.9,184.11
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,246.28,193.55
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,255.2,200.68
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,280.38,220.23
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,306.17,240.06
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,374.38,292.51
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,448.68,348.65
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,485.16,375.88
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,522.79,403.96
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,549.51,423.78
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,576.13,443.48
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,745.75,575.39
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,913.6,695.33
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,940.24,711.56
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,963.67,726.84
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,982.83,739.58
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,998.58,750.13
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,1014.26,761.17
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,1026.33,769.91
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,1026.35,771.42
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,1022.64,770.66
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,1012.77,764.87
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,999.31,756.84
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,979.87,744.48
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,957.13,729.99
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,927.5,711.18
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,895.09,690.42
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,864.01,670.19
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,823.2,642.92
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,774.27,609.58
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,724.2,574.97
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,667.87,536.32
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,611.49,496.51
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,549.39,448.3
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,486.52,397.97
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,415.14,339.24
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,348.18,281.95
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,269.26,213.41
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,199.28,150.74
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,118.34,68.48
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,36.29,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,6.2,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,12.06,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,28.4,18.13
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,44.18,32.98
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,62.14,49.38
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,79.9,65.42
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,96.85,76.6
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,116.05,92.03
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,140.04,110.55
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,170.77,134.64
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,212.68,166.79
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,266.15,209.09
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,318.98,250.67
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,384.35,302.68
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,411.39,325.15
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,432.76,342.16
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,541.62,430.7
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,673.64,536.14
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,723.36,573.53
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,771.24,607.73
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,814.22,637.11
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,854.69,664.4
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,891.11,690.26
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,924.58,714.03
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,868.79,674.53
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,786.78,608.94
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,839.16,649.88
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,891.02,689.6
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,968.41,749.65
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,1025.36,791.14
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,1025.77,792.67
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,1022.43,792.01
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,1012.96,787.11
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,999.88,779.75
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,980.74,767.52
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,958.26,752.96
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,929.47,734.08
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,897.72,712.94
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,859.5,686.44
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,825.88,663.25
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,779.37,630.25
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,731.33,595.67
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,675.41,555.2
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,619.33,513.71
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,554.48,461.54
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,494.07,411.11
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,422.85,350.21
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,356.0,291.11
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,275.69,219.71
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,204.71,154.76
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,104.26,54.42
