Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,9.05,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,15.33,0.0
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,23.49,13.85
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,31.18,21.52
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,34.98,25.22
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,38.64,28.6
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,53.39,33.21
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,104.01,55.51
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,157.36,93.43
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,214.67,141.26
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,272.37,192.94
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,332.16,246.94
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,393.84,301.94
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,452.85,353.72
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,509.74,402.47
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,566.3,449.57
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,620.55,494.03
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,674.19,537.02
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,723.59,574.76
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,771.06,609.18
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,814.32,639.26
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,855.05,667.25
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,890.93,692.38
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,923.74,715.26
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,951.92,735.42
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,976.69,753.27
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,996.04,767.09
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,1011.71,778.45
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,1021.62,786.25
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,1027.7,791.53
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,1027.95,792.23
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,1024.35,790.41
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,1015.06,785.37
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,1002.07,777.84
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,982.34,765.0
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,959.18,749.8
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,931.01,731.02
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,899.86,710.07
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,861.68,684.98
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,821.18,657.91
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,774.33,624.68
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,726.04,589.93
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,677.75,554.51
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,623.27,513.6
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,560.12,463.55
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,498.45,412.39
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,427.52,352.69
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,360.58,294.08
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,284.27,225.68
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,214.6,160.94
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,106.64,47.39
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,9.05,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,15.45,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,23.15,13.44
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,30.43,20.82
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,50.82,39.2
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,73.66,59.67
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,91.09,69.66
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,124.79,91.33
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,163.3,122.3
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,195.57,149.76
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,225.62,175.75
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,253.98,200.04
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,332.63,259.72
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,455.76,358.91
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,472.45,375.89
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,463.38,369.14
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,509.58,405.7
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,560.13,444.91
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,579.31,458.85
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,596.07,470.47
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,654.4,516.08
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,713.37,561.68
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,819.46,646.12
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,922.82,720.11
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,894.69,698.75
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,842.96,656.11
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,830.76,646.37
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,815.12,633.94
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,826.09,642.69
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,834.94,649.86
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,767.92,598.76
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,711.22,554.72
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,788.0,616.46
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,849.39,666.04
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,814.23,640.59
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,777.44,614.24
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,665.4,529.07
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,572.22,456.17
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,444.9,356.81
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,323.5,259.4
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,267.62,214.98
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,203.01,162.7
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,166.38,133.19
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,130.64,103.94
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,112.48,89.12
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,94.29,74.03
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,255.82,211.56
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,356.67,290.81
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,277.25,219.53
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,207.24,154.16
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,95.17,31.54
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,9.05,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,15.58,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,23.28,13.41
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,30.56,20.92
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,34.4,24.74
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,38.11,28.25
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,44.52,29.45
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,56.72,42.59
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,83.41,64.82
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,109.63,86.3
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,118.26,93.13
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,126.86,99.89
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,143.22,112.95
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,159.76,126.06
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,198.23,156.83
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,238.02,188.4
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,262.32,207.03
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,288.47,226.98
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,340.51,267.81
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,395.06,310.2
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,399.76,313.44
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,403.73,316.23
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,415.96,325.66
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,428.12,335.03
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,434.14,339.78
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,439.94,344.42
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,474.58,371.69
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,509.86,399.33
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,509.72,399.67
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,509.11,399.79
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,580.26,457.26
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,638.11,504.29
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,625.99,495.45
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,612.82,486.06
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,575.83,457.86
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,538.5,429.31
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,522.79,418.5
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,505.8,406.62
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,477.41,385.53
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,448.39,363.78
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,474.4,387.56
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,481.01,395.8
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,437.21,361.85
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,393.87,327.63
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,347.63,289.72
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,301.96,251.37
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,327.66,271.86
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,332.78,272.24
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,249.63,198.11
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,176.86,130.81
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,82.36,14.21
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,9.05,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,15.07,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,25.74,15.23
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,37.05,26.49
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,43.09,32.29
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,48.85,37.58
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,58.17,38.9
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,105.26,60.09
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,155.45,95.7
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,210.34,141.41
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,265.73,190.88
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,326.52,245.38
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,383.11,295.64
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,441.09,345.85
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,443.66,351.46
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,416.6,329.9
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,527.49,420.9
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,660.63,528.63
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,708.67,566.52
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,754.95,600.96
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,796.62,631.71
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,835.82,660.56
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,871.37,686.28
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,904.1,709.9
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,931.08,729.35
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,954.81,746.53
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,972.73,759.35
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,987.15,769.78
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,995.3,776.1
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,999.8,779.98
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,897.04,705.68
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,760.62,597.74
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,789.93,623.08
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,804.56,637.28
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,880.94,699.92
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,927.62,735.87
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,905.48,721.35
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,872.55,698.98
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,833.14,672.55
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,791.71,644.23
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,743.07,608.85
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,693.41,572.16
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,639.83,532.47
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,583.66,488.91
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,517.74,434.49
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,454.22,380.55
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,381.27,317.13
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,313.58,256.53
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,232.02,183.73
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,161.37,117.84
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,73.28,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.86,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,5.55,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,15.3,6.68
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,25.06,16.14
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,38.09,27.99
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,50.98,39.61
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,63.94,48.72
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,77.04,59.77
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,91.96,72.17
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,107.0,84.53
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,127.5,101.26
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,148.26,118.05
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,162.98,129.47
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,178.05,141.12
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,207.58,164.67
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,238.08,188.86
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,264.37,209.57
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,292.8,231.89
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,297.42,235.18
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,298.39,235.62
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,296.02,233.5
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,293.28,231.11
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,294.8,232.18
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,296.18,233.19
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,281.57,221.58
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,266.63,209.74
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,313.25,246.83
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,372.4,293.38
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,360.17,283.86
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,347.57,274.17
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,371.99,293.9
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,396.69,313.81
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,387.56,307.12
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,378.15,300.29
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,364.82,290.3
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,351.27,280.14
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,363.25,290.95
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,374.45,301.14
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,351.78,284.4
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,328.86,267.31
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,304.0,248.04
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,278.79,228.28
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,328.16,272.07
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,367.76,306.95
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,319.61,266.74
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,273.4,227.46
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,302.26,251.25
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,310.12,254.41
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,222.05,175.91
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,149.73,108.0
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,67.65,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,4.29,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,8.34,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,24.77,14.07
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,40.56,29.54
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,59.3,46.61
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,77.81,63.26
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,92.2,72.37
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,113.75,89.3
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,136.59,107.69
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,160.38,127.05
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,185.11,147.28
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,210.55,168.03
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,249.82,199.6
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,292.54,234.0
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,301.65,241.36
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,308.17,246.28
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,296.82,236.33
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,281.5,223.11
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,323.67,256.48
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,366.06,289.73
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,479.28,380.35
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,602.26,476.75
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,534.29,422.1
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,457.6,360.34
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,500.46,394.32
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,554.34,436.19
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,559.47,440.2
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,563.95,443.89
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,682.88,539.54
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,802.58,633.76
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,831.94,657.81
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,858.47,680.14
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,784.48,622.76
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,698.42,555.9
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,612.68,489.96
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,514.29,412.98
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,578.37,467.47
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,622.4,505.88
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,580.3,473.67
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,537.93,441.12
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,515.23,425.0
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,489.58,406.15
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,416.67,346.62
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,348.16,289.84
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,302.61,251.92
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,258.83,214.71
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,293.45,243.37
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,305.94,250.24
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,217.89,171.82
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,145.2,102.43
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,64.63,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,15.25,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,25.06,14.05
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,36.93,26.39
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,42.23,31.7
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,52.58,41.2
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,66.33,53.52
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,80.34,62.75
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,91.05,71.46
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,101.78,80.02
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,139.17,110.27
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,177.92,141.21
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,205.79,162.78
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,237.66,187.34
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,250.37,196.96
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,262.59,206.11
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,285.23,223.39
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,308.41,240.92
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,357.81,278.8
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,409.77,318.06
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,469.82,362.83
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,528.95,406.22
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,589.19,451.7
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,660.24,504.36
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,709.29,541.68
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,768.07,585.67
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,885.52,675.83
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,988.09,747.03
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,998.99,755.69
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,1006.29,762.8
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,1006.25,764.98
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,1002.55,764.76
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,988.66,758.3
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,971.43,749.97
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,958.94,745.1
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,934.65,731.75
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,902.48,711.82
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,867.75,689.67
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,827.13,662.24
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,784.57,632.96
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,738.44,600.63
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,687.87,564.2
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,629.03,519.7
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,570.77,473.26
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,504.82,419.42
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,441.21,365.91
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,365.96,301.73
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,296.4,240.38
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,212.02,165.6
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,140.37,95.67
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,50.51,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,14.3,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,22.68,11.89
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,33.92,23.75
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,39.68,29.37
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,45.19,34.5
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,53.36,41.85
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,101.71,56.87
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,152.88,92.42
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,212.17,140.63
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,268.66,189.86
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,327.73,241.46
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,385.55,290.8
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,444.53,339.36
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,501.48,386.1
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,558.45,431.53
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,611.47,473.09
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,662.04,511.91
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,710.29,547.99
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,756.87,580.91
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,798.25,608.29
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,837.14,633.75
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,872.22,657.71
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,904.51,679.77
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,931.19,698.09
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,954.62,714.36
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,973.21,728.46
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,988.34,740.36
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,998.77,749.65
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,1005.58,756.61
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,1004.44,758.61
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,999.65,758.16
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,987.87,752.89
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,972.65,745.57
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,951.46,733.74
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,935.32,725.37
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,904.76,706.57
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,871.42,685.53
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,831.32,659.71
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,789.22,632.0
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,740.72,597.99
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,690.92,562.36
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,635.05,520.66
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,576.68,475.01
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,512.69,423.21
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,450.68,371.31
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,374.52,306.62
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,304.17,244.75
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,222.95,172.45
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,152.63,99.62
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,55.64,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,12.39,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,22.09,11.04
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,33.13,22.93
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,41.18,30.55
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,48.79,37.52
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,57.43,45.26
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,105.32,60.74
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,156.69,96.82
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,211.61,141.52
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,266.98,189.22
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,325.25,239.6
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,382.01,287.93
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,439.47,335.34
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,497.2,382.07
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,552.9,425.97
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,609.03,468.76
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,666.03,511.09
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,714.73,546.76
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,761.72,579.11
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,802.82,606.0
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,841.27,630.89
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,876.64,653.81
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,909.15,674.73
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,933.85,691.01
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,955.12,705.17
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,973.17,717.34
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,987.74,727.38
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,991.89,731.34
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,1001.14,738.88
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,999.7,740.37
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,994.65,739.73
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,980.37,732.2
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,962.74,722.55
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,940.02,709.03
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,914.25,693.45
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,879.46,671.98
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,846.97,651.91
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,804.8,625.28
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,761.02,597.11
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,706.74,559.88
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,652.31,521.78
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,591.81,476.69
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,532.32,431.06
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,461.54,375.13
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,391.34,318.03
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,316.97,256.2
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,249.17,197.96
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,172.15,131.36
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,104.4,63.34
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,36.02,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,11.44,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,22.34,10.81
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,34.7,24.21
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,43.15,32.3
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,49.82,38.56
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,38.34,28.53
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,33.42,22.88
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,44.6,32.24
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,55.8,41.47
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,59.07,44.06
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,62.35,46.63
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,75.92,57.7
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,89.43,68.62
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,138.24,108.12
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,187.52,147.2
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,206.47,161.45
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,225.8,175.94
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,239.21,186.04
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,252.82,196.26
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,275.74,213.63
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,299.1,231.17
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,347.27,267.58
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,391.33,300.33
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,396.21,303.63
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,400.92,307.08
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,440.13,336.72
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,480.19,366.54
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,494.85,377.91
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,509.37,389.43
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,503.34,385.85
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,496.75,382.02
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,510.61,393.29
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,509.94,393.98
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,510.74,396.32
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,510.25,397.73
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,579.04,453.48
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,627.09,493.29
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,638.64,505.43
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,631.5,504.27
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,648.38,520.7
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,651.46,526.06
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,590.98,480.85
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,531.49,435.03
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,462.91,380.43
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,397.53,326.48
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,319.24,260.69
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,251.39,201.5
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,175.32,134.15
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,106.9,59.81
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,37.67,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
