Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,13.82,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,22.86,9.8
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,33.63,23.25
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,43.97,33.04
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,59.17,46.91
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,82.96,64.97
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,101.08,80.06
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,119.99,95.58
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,147.34,117.55
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,179.14,143.25
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,232.88,185.76
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,295.63,235.81
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,278.14,222.46
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,249.94,199.55
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,278.74,222.11
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,308.67,245.26
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,359.35,285.52
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,418.89,332.31
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,480.34,381.12
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,553.41,438.35
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,572.0,452.54
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,589.89,466.39
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,640.39,505.9
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,692.14,545.92
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,699.56,551.58
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,705.22,556.17
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,775.41,612.47
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,836.66,661.73
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,786.92,623.72
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,738.94,586.94
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,836.35,666.75
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,905.47,719.36
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,805.59,647.38
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,689.18,558.74
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,684.41,558.46
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,680.66,558.35
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,693.37,570.13
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,693.03,571.55
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,639.75,531.2
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,583.44,487.26
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,516.93,433.23
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,452.7,379.19
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,373.29,309.95
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,299.96,244.08
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,210.56,163.76
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,128.29,64.45
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,46.65,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,12.87,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,21.31,7.91
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,31.03,20.98
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,39.32,29.04
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,43.59,33.24
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,85.57,48.34
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,134.83,81.23
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,189.7,125.85
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,245.24,175.34
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,306.2,230.43
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,362.63,281.88
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,420.64,333.78
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,476.38,382.78
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,532.26,430.68
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,586.16,475.16
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,638.61,517.41
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,685.89,555.5
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,731.36,590.59
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,771.88,620.61
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,809.94,648.67
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,843.82,673.54
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,874.72,696.21
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,899.7,714.54
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,921.33,730.51
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,936.22,741.68
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,947.49,750.36
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,953.22,755.16
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,955.24,757.45
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,950.67,754.82
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,942.45,749.71
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,928.6,740.84
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,911.29,729.53
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,885.69,711.89
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,864.65,697.73
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,829.34,672.94
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,791.59,646.13
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,746.05,612.84
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,699.07,577.98
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,643.55,535.73
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,587.93,492.48
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,524.72,440.83
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,460.4,386.43
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,383.38,318.87
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,312.06,254.14
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,221.75,171.51
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,136.73,54.39
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,50.87,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,11.91,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,20.48,6.41
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,28.84,19.0
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,36.79,26.69
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,40.78,30.62
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,83.64,45.61
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,134.75,79.38
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,191.36,125.09
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,250.22,176.95
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,309.37,230.09
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,367.77,282.01
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,427.65,333.85
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,484.42,382.51
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,541.24,429.83
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,595.76,474.14
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,649.66,516.84
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,697.6,554.16
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,743.62,588.1
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,785.63,616.81
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,825.08,643.42
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,859.22,667.53
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,890.27,689.47
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,915.92,707.64
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,938.09,723.49
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,953.77,735.5
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,965.72,745.27
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,972.05,752.07
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,974.55,756.3
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,970.35,755.14
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,962.38,751.46
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,947.96,743.24
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,930.01,732.53
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,904.36,715.65
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,875.62,696.5
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,847.41,677.89
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,809.29,651.69
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,762.95,619.9
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,715.09,586.29
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,658.14,543.66
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,601.12,499.94
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,536.99,448.09
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,471.77,393.34
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,390.51,322.6
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,315.45,254.96
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,220.04,167.83
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,129.47,31.22
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,48.37,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,11.44,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,19.65,4.74
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,27.59,17.85
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,35.15,25.22
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,56.21,44.23
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,95.17,70.62
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,125.06,93.31
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,156.86,119.01
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,211.36,154.4
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,304.38,225.97
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,331.39,256.96
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,335.01,265.15
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,423.32,336.49
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,531.38,423.69
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,583.7,465.57
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,635.22,505.92
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,640.94,508.94
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,626.02,495.72
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,716.97,567.86
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,806.14,633.25
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,839.6,656.76
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,870.04,678.47
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,894.59,696.0
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,915.72,711.54
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,778.17,611.55
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,590.37,464.08
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,684.88,540.97
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,780.2,616.12
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,873.99,688.82
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,942.25,739.39
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,927.56,730.78
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,909.46,720.16
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,885.13,704.37
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,865.22,691.83
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,828.06,666.56
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,788.66,639.31
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,742.69,607.21
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,695.31,573.39
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,636.54,528.88
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,582.07,486.22
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,514.05,429.96
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,448.55,373.94
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,363.73,300.11
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,285.99,230.41
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,191.66,144.41
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,101.49,0.91
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,36.88,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,11.44,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,18.97,2.94
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,28.66,18.59
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,37.08,26.77
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,41.46,31.06
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,81.01,45.08
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,122.53,83.97
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,138.39,107.82
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,184.27,141.85
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,244.46,188.94
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,221.68,174.91
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,180.88,143.85
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,205.4,163.45
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,232.61,184.94
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,248.86,197.13
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,265.25,209.33
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,275.44,217.03
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,285.53,224.65
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,295.29,232.09
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,305.03,239.53
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,282.86,222.05
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,267.41,209.83
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,261.72,205.43
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,255.86,200.88
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,249.8,196.16
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,243.63,191.37
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,222.4,174.7
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,201.04,157.88
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,404.95,322.51
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,604.12,475.16
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,521.78,411.82
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,453.89,359.58
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,389.4,310.28
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,339.4,271.29
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,259.61,207.93
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,171.68,136.54
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,135.65,107.52
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,100.06,78.33
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,87.37,68.0
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,74.67,57.5
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,61.96,46.85
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,49.28,36.06
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,37.16,25.61
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,25.05,15.11
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,15.76,6.66
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,6.48,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,3.34,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,7.63,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,14.85,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,32.49,21.6
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,49.66,37.63
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,67.06,53.5
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,84.94,65.42
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,106.86,83.21
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,130.17,102.27
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,155.89,123.37
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,183.07,145.67
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,237.81,188.8
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,303.83,241.51
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,397.79,316.95
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,516.67,412.57
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,572.0,457.57
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,628.0,502.36
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,676.04,539.77
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,719.78,572.9
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,760.98,602.11
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,799.88,629.56
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,833.32,654.18
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,863.88,677.02
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,890.14,695.52
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,913.21,711.8
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,928.65,724.46
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,940.51,734.73
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,948.98,742.71
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,953.74,748.17
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,949.36,748.04
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,941.3,745.38
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,927.09,737.12
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,909.4,726.32
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,883.9,709.04
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,862.78,695.06
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,827.7,670.66
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,790.17,644.19
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,743.49,609.99
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,695.42,574.21
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,638.61,530.91
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,581.8,486.26
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,516.93,432.67
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,451.13,376.43
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,369.41,304.41
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,294.36,235.99
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,197.05,143.24
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,101.23,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,10.96,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,18.25,0.0
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,27.6,17.5
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,35.65,25.52
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,40.14,29.95
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,80.69,44.12
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,130.68,76.41
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,186.81,121.4
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,246.01,173.68
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,305.74,227.6
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,364.25,279.99
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,424.43,332.49
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,481.73,381.87
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,539.06,429.72
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,593.37,473.98
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,647.05,516.5
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,694.87,553.75
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,740.75,587.73
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,782.67,616.15
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,822.1,642.42
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,856.65,666.9
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,888.1,689.17
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,913.68,707.62
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,935.8,724.19
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,951.86,737.05
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,964.17,747.44
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,969.8,753.66
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,971.58,757.27
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,966.63,755.84
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,957.89,751.8
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,942.25,742.83
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,923.09,731.31
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,897.32,714.63
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,868.49,695.58
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,837.86,675.22
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,797.58,647.24
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,750.7,614.44
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,702.42,579.85
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,641.7,533.58
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,581.41,485.98
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,514.98,431.03
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,447.62,373.34
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,360.96,297.07
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,281.87,225.2
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,182.69,129.1
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,69.47,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,10.01,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,17.28,0.0
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,26.32,16.29
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,34.89,24.86
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,39.41,29.33
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,78.76,43.03
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,128.19,74.77
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,183.58,118.82
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,241.79,169.68
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,300.56,222.1
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,358.3,273.12
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,417.78,324.31
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,473.75,371.97
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,529.76,418.24
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,583.96,461.23
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,638.08,502.92
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,685.88,539.4
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,731.7,572.54
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,772.94,599.94
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,811.58,625.19
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,844.88,647.69
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,875.05,667.98
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,899.25,684.58
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,919.95,698.89
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,935.7,710.38
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,947.74,719.52
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,952.36,722.8
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,953.17,723.65
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,948.13,723.4
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,939.37,720.7
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,924.1,712.17
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,905.35,701.25
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,880.18,685.75
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,851.98,667.99
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,815.53,644.05
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,783.62,623.31
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,737.04,591.38
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,689.11,557.69
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,630.83,515.04
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,572.76,470.84
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,504.35,416.17
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,442.39,364.07
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,360.31,293.35
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,285.29,225.7
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,155.03,104.67
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,20.02,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,9.05,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,15.47,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,23.67,13.91
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,31.44,21.81
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,35.3,25.67
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,74.57,38.86
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,127.74,73.49
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,183.25,117.72
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,239.53,167.01
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,298.86,219.78
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,356.27,270.21
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,414.88,320.0
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,471.34,366.62
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,527.84,411.48
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,579.08,451.05
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,628.9,488.21
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,676.2,522.4
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,721.69,553.71
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,721.83,551.22
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,704.93,536.19
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,785.49,594.79
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,860.68,644.66
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,884.04,657.99
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,903.95,669.6
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,918.24,679.51
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,928.92,687.25
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,931.1,688.25
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,929.58,687.06
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,923.62,685.02
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,914.1,680.72
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,903.88,676.54
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,882.65,664.88
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,856.0,650.31
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,826.51,633.57
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,786.6,608.31
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,744.81,581.22
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,689.82,544.65
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,630.68,503.93
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,579.68,467.95
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,529.04,429.39
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,457.94,373.17
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,390.17,317.33
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,305.99,245.65
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,229.46,178.16
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,138.29,87.21
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,35.81,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,9.05,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,15.05,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,26.16,15.59
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,36.16,25.54
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,41.49,30.71
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,78.48,43.84
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,126.1,79.86
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,163.51,114.15
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,219.12,155.06
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,292.89,213.21
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,351.36,263.33
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,409.39,311.91
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,465.07,357.5
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,521.05,401.63
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,577.84,444.2
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,636.61,486.54
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,685.02,519.36
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,731.47,548.04
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,771.87,569.55
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,809.52,588.56
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,842.89,611.64
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,873.1,633.03
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,897.87,652.09
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,919.11,668.99
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,933.81,682.17
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,944.74,693.1
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,949.83,699.79
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,951.09,703.98
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,945.89,702.61
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,936.94,698.91
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,920.71,690.43
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,901.02,679.66
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,875.23,665.48
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,846.43,649.11
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,809.63,625.7
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,777.37,605.23
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,730.15,573.25
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,681.61,539.74
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,623.34,498.36
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,565.36,455.36
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,496.62,401.6
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,430.42,347.35
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,351.6,280.08
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,276.32,212.74
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,173.29,101.71
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,64.17,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
