Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,8.1,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,13.78,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,22.54,12.53
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,30.83,21.03
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,35.59,25.67
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,73.79,38.7
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,126.0,78.82
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,162.56,113.44
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,218.31,153.96
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,295.92,214.88
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,353.22,264.89
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,411.79,314.78
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,467.59,361.12
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,523.39,405.95
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,575.95,446.18
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,627.89,484.57
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,654.4,503.41
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,672.6,515.75
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,734.87,560.21
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,796.68,600.81
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,829.13,621.55
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,858.53,640.5
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,783.13,589.21
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,669.92,506.26
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,677.22,514.35
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,682.87,520.15
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,682.17,520.52
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,679.68,519.75
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,549.58,423.84
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,391.4,304.08
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,377.99,295.55
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,364.25,285.89
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,347.69,274.05
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,330.81,261.9
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,326.6,260.06
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,333.83,266.9
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,306.17,246.24
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,278.34,225.19
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,247.42,200.76
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,216.55,175.83
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,182.29,147.41
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,148.5,118.75
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,111.94,87.17
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,69.02,50.0
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,37.06,15.47
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,6.67,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,8.1,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,13.48,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,24.1,13.56
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,33.74,23.55
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,46.05,34.9
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,65.13,49.55
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,81.57,63.55
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,98.2,77.48
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,114.04,90.47
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,130.17,103.55
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,126.13,99.77
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,121.53,95.54
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,132.02,103.85
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,142.56,112.12
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,151.3,118.89
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,160.09,125.68
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,269.35,213.24
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,389.08,305.67
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,405.28,316.46
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,413.25,321.67
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,433.59,336.67
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,445.65,345.45
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,452.56,350.69
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,459.02,355.68
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,461.2,357.42
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,462.87,358.86
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,402.67,313.49
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,353.92,276.26
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,345.58,270.99
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,337.04,265.37
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,324.41,256.1
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,311.62,246.71
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,296.47,235.54
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,281.12,224.15
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,252.5,201.89
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,224.06,179.56
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,160.3,128.01
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,109.6,86.25
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,94.83,74.25
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,80.04,61.99
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,64.65,49.13
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,49.18,35.95
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,34.84,23.51
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,21.34,11.63
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,10.66,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.43,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.86,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,9.26,1.63
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,15.75,8.04
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,23.18,14.89
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,30.62,20.51
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,38.54,27.29
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,46.46,33.96
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,62.79,47.7
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,78.97,61.13
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,85.07,66.03
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,91.17,70.9
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,103.32,80.73
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,115.55,90.55
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,140.34,110.52
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,165.45,130.51
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,171.7,135.23
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,178.05,140.1
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,230.03,181.1
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,291.38,228.29
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,298.33,233.23
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,305.28,238.46
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,442.11,345.35
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,585.88,452.22
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,594.74,458.34
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,602.54,465.0
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,567.43,440.29
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,543.55,423.51
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,555.3,434.53
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,579.7,454.41
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,516.28,407.5
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,466.86,370.47
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,576.5,460.53
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,678.43,541.93
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,673.84,540.25
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,658.94,531.12
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,596.53,485.79
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,530.06,435.58
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,473.96,391.37
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,419.89,347.41
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,358.39,296.18
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,299.99,245.91
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,229.33,184.22
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,165.42,125.73
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,80.68,22.43
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,18.11,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,24.71,13.38
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,35.06,24.69
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,40.9,30.47
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,74.8,42.77
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,88.15,57.9
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,73.82,57.24
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,98.29,77.74
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,123.06,98.14
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,156.03,124.46
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,192.05,153.04
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,201.18,160.29
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,207.47,165.21
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,257.08,205.01
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,307.81,245.31
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,285.56,227.19
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,255.01,202.45
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,260.31,206.63
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,265.48,210.63
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,239.64,189.87
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,213.18,168.57
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,322.9,257.14
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,430.06,341.46
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,521.66,414.23
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,616.4,487.95
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,666.24,527.93
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,728.48,576.64
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,703.92,558.31
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,677.46,538.97
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,681.94,543.76
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,683.31,546.2
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,761.88,611.91
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,818.65,658.08
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,781.54,633.06
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,742.16,606.19
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,693.99,570.16
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,644.82,532.81
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,586.33,487.47
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,528.31,440.05
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,461.48,383.05
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,394.6,324.3
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,308.55,248.32
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,231.3,175.24
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,109.68,12.66
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,15.25,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,24.69,12.84
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,33.84,23.57
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,45.64,34.59
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,76.04,49.56
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,115.63,76.99
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,158.53,111.5
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,201.44,148.39
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,246.35,187.5
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,284.85,221.79
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,317.65,250.13
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,360.79,285.53
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,405.39,321.23
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,450.44,355.88
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,492.72,387.57
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,509.5,399.52
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,527.8,412.13
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,554.86,431.46
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,581.01,449.66
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,571.91,441.66
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,558.89,430.97
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,570.84,439.18
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,581.86,446.48
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,616.09,472.22
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,649.97,497.35
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,633.81,485.43
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,615.96,472.79
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,628.93,483.95
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,639.94,493.47
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,629.19,487.32
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,616.46,479.94
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,462.16,363.73
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,286.15,226.25
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,218.86,173.86
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,144.07,113.45
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,270.22,219.85
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,379.46,308.5
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,337.47,274.8
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,296.11,241.58
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,249.87,203.66
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,205.01,165.64
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,152.99,120.34
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,104.41,75.56
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,48.82,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.72,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,17.17,6.68
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,28.8,18.94
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,43.47,32.33
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,58.26,43.49
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,73.35,56.4
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,88.59,69.27
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,103.98,82.07
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,119.49,94.81
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,89.63,69.71
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,58.61,43.63
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,127.57,100.79
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,198.02,158.29
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,201.0,160.04
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,203.53,161.47
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,207.29,164.23
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,210.91,166.89
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,205.44,162.25
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,199.73,157.46
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,202.16,159.29
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,204.6,161.16
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,173.63,136.16
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,142.55,111.0
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,176.27,138.35
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,210.82,166.16
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,189.49,149.02
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,168.09,131.83
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,134.99,105.21
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,102.21,78.66
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,97.4,74.88
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,92.59,71.07
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,49.77,35.85
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,7.43,0.57
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,30.66,20.11
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,53.94,39.67
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,34.36,23.39
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,14.84,6.96
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,12.98,5.4
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,11.12,3.82
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,8.8,1.82
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,6.48,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,4.16,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.85,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,11.44,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,20.07,8.18
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,29.93,19.86
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,35.15,25.07
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,66.79,36.07
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,113.48,64.89
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,166.0,106.1
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,162.85,119.13
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,122.15,96.93
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,137.06,109.03
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,152.38,121.39
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,178.22,142.32
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,205.24,164.17
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,239.27,191.33
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,272.68,217.8
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,369.39,296.71
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,476.98,383.27
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,461.7,370.29
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,448.88,359.1
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,504.47,404.34
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,572.75,458.87
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,581.7,465.78
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,589.32,471.82
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,594.62,476.39
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,598.71,480.08
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,423.21,340.44
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,234.09,185.68
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,182.15,143.95
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,130.82,102.17
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,109.69,85.06
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,88.7,67.96
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,83.39,63.73
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,78.24,59.61
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,165.68,133.33
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,254.63,207.36
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,203.83,165.27
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,145.11,116.28
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,123.03,97.93
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,101.33,79.65
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,80.24,61.9
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,58.95,43.72
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,40.35,27.55
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,21.36,10.47
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,10.67,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.81,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,12.98,2.77
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,22.27,13.27
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,35.3,25.16
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,48.07,34.89
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,60.83,45.85
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,73.71,56.75
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,86.68,67.59
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,99.75,78.36
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,113.37,89.31
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,127.09,100.21
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,133.96,105.58
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,140.83,110.93
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,170.33,134.76
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,200.76,159.19
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,140.16,109.83
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,79.23,59.84
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,72.7,54.43
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,66.16,49.02
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,132.01,102.82
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,199.96,157.54
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,188.34,148.06
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,176.58,138.58
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,139.67,108.82
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,103.03,79.09
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,106.45,81.95
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,109.9,84.85
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,116.35,90.21
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,122.91,95.71
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,147.2,115.74
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,172.47,136.57
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,146.82,115.88
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,121.29,95.16
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,444.26,370.21
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,706.4,580.62
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,403.62,337.17
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,76.36,58.55
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,312.0,261.71
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,492.13,410.09
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,419.36,347.79
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,350.81,287.52
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,258.86,205.91
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,177.56,123.62
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,65.68,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,10.48,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,20.9,6.99
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,32.63,22.1
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,40.55,29.85
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,70.09,40.73
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,114.46,67.33
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,166.22,106.73
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,218.83,151.66
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,275.32,201.08
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,330.42,249.62
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,388.97,300.02
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,442.56,345.45
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,496.55,389.86
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,547.7,430.3
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,598.3,469.1
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,643.89,504.09
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,687.82,537.13
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,727.54,565.79
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,760.99,589.01
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,792.09,610.56
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,820.31,630.1
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,843.17,646.86
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,862.81,661.53
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,875.65,671.21
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,884.99,678.68
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,891.84,685.39
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,895.12,689.74
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,888.22,686.72
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,877.81,681.38
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,860.93,671.51
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,848.22,664.65
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,820.58,646.71
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,790.2,626.71
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,751.86,600.59
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,711.57,572.62
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,662.06,538.07
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,611.79,501.92
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,554.15,457.3
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,494.18,408.45
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,420.75,347.01
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,351.58,286.78
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,261.16,206.78
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,180.31,120.99
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,67.14,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,9.53,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,19.32,4.86
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,31.48,20.97
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,37.52,27.13
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,66.89,37.72
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,112.42,65.05
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,165.08,105.76
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,218.16,151.92
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,275.0,202.92
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,332.26,254.25
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,389.99,305.21
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,443.9,352.76
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,498.1,399.38
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,550.83,443.8
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,602.05,486.09
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,647.43,522.76
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,690.99,557.27
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,730.9,586.9
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,768.43,614.29
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,800.26,637.34
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,829.11,658.17
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,852.19,674.79
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,871.91,689.06
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,885.45,699.25
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,895.4,707.0
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,899.81,710.93
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,900.58,712.39
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,894.6,709.4
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,885.06,703.96
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,869.38,694.09
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,850.33,681.79
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,823.17,663.18
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,800.24,647.71
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,762.33,620.88
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,722.4,592.15
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,673.28,555.53
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,623.26,517.43
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,561.92,468.99
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,505.59,421.51
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,432.36,359.03
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,363.34,297.77
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,271.22,214.91
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,187.39,119.78
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,70.83,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
