Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,11.91,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,22.84,10.61
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,38.44,27.11
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,55.47,40.08
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,76.74,57.24
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,99.66,76.07
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,122.34,94.99
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,146.1,114.88
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,191.04,150.81
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,242.86,192.98
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,211.82,169.43
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,164.36,130.92
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,156.22,123.83
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,147.47,116.2
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,227.4,181.3
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,309.2,246.68
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,417.76,334.5
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,537.55,429.02
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,671.13,534.84
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,792.48,625.05
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,815.06,640.22
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,834.35,653.73
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,847.51,662.94
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,857.12,669.77
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,858.4,670.8
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,856.08,669.48
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,848.74,664.74
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,837.96,657.71
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,669.52,534.74
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,475.49,381.78
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,622.76,503.03
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,745.14,596.36
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,704.89,566.79
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,663.02,536.62
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,611.37,499.2
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,559.36,460.11
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,498.56,410.36
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,436.2,357.65
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,357.76,290.67
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,285.2,225.74
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,157.28,105.24
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,19.06,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.43,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.77,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,5.55,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,8.33,1.32
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,11.58,4.13
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,14.82,6.93
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,18.08,9.71
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,21.33,12.47
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,18.09,9.69
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,14.84,6.91
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,93.25,72.72
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,173.38,138.93
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,131.92,104.48
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,89.52,69.14
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,160.57,127.88
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,234.49,188.11
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,310.25,249.77
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,392.78,315.83
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,493.02,397.79
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,600.73,484.07
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,709.73,572.35
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,814.47,652.05
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,686.19,552.31
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,539.18,432.53
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,549.75,442.04
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,559.17,450.21
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,697.63,563.43
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,819.82,656.69
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,799.85,642.2
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,776.96,626.25
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,746.93,604.65
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,718.88,584.47
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,675.56,552.31
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,631.11,518.86
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,577.2,477.82
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,523.49,434.99
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,455.1,378.04
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,389.37,321.61
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,306.9,250.36
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,232.86,184.02
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,131.7,83.92
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,15.25,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,13.34,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,22.13,8.5
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,31.72,21.41
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,50.21,29.99
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,90.77,51.07
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,140.45,86.6
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,191.0,128.95
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,246.1,177.31
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,299.72,225.05
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,357.03,275.21
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,410.17,321.75
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,463.9,367.6
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,473.68,377.83
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,464.88,371.94
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,553.15,443.0
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,647.02,517.0
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,524.69,419.9
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,353.82,281.49
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,355.96,283.61
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,357.39,284.55
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,595.49,477.6
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,817.09,644.28
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,602.15,481.27
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,341.32,271.44
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,362.09,289.62
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,382.99,307.01
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,431.7,347.13
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,466.66,376.44
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,644.93,521.9
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,788.93,632.64
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,759.27,611.44
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,727.14,589.2
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,686.84,560.56
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,644.95,530.04
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,596.02,492.99
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,543.27,450.83
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,476.72,395.67
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,412.65,340.63
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,331.23,270.02
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,256.28,202.12
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,138.8,83.97
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,14.3,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,12.87,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,21.37,6.8
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,30.49,20.23
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,47.82,28.3
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,88.59,49.18
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,138.4,84.72
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,189.23,127.38
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,244.66,176.24
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,299.65,225.78
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,355.64,275.77
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,409.18,323.02
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,463.34,369.53
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,513.67,411.85
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,563.73,452.78
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,609.08,489.13
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,652.81,523.37
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,688.39,550.04
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,724.29,575.02
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,755.04,597.13
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,782.95,617.17
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,803.91,632.24
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,821.56,645.07
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,834.46,654.63
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,843.91,661.89
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,846.8,664.63
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,853.04,669.98
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,844.97,664.63
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,833.47,657.04
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,815.74,645.08
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,794.91,630.94
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,765.5,610.77
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,733.57,588.61
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,692.51,559.3
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,649.88,528.31
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,601.42,493.16
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,549.08,452.77
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,482.25,398.09
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,417.86,343.35
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,335.33,271.92
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,259.4,202.92
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,155.03,87.56
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,42.46,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,11.44,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,19.71,4.48
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,26.9,17.17
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,43.39,24.56
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,86.81,46.47
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,138.14,83.3
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,189.93,126.9
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,247.6,177.88
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,302.39,227.17
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,359.36,277.59
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,413.03,324.79
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,467.16,370.98
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,519.34,413.65
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,569.94,453.72
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,614.91,488.43
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,658.14,520.51
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,696.68,547.9
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,732.76,570.85
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,763.8,590.98
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,791.87,608.82
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,814.08,621.91
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,832.94,632.69
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,846.16,642.26
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,855.84,649.64
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,860.45,654.42
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,861.46,656.92
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,853.57,654.04
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,842.18,648.78
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,824.29,638.93
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,803.28,626.75
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,781.67,613.95
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,750.51,593.95
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,709.62,566.63
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,667.02,537.21
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,615.4,500.63
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,563.39,461.86
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,497.92,408.87
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,439.1,358.75
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,358.23,289.25
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,283.8,220.95
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,174.22,89.76
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,59.5,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,10.48,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,17.91,1.87
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,25.67,15.91
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,41.66,23.6
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,84.56,44.65
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,135.53,81.04
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,187.9,125.09
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,246.17,176.68
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,300.71,225.99
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,357.46,276.53
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,411.46,323.64
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,465.96,369.51
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,518.52,412.33
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,569.63,452.49
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,614.87,487.31
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,658.35,519.42
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,697.33,546.16
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,733.81,568.37
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,765.01,587.57
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,793.23,604.17
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,815.19,615.51
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,833.75,624.3
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,847.04,631.39
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,856.78,636.18
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,859.24,637.18
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,858.08,636.04
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,850.83,634.74
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,840.1,631.09
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,800.6,607.78
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,751.98,577.71
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,719.68,558.84
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,685.24,537.69
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,637.66,505.66
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,586.47,469.94
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,535.49,431.77
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,484.88,392.29
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,423.54,343.16
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,364.32,293.79
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,294.4,234.4
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,229.62,175.5
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,119.51,51.8
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,9.53,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,10.48,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,18.06,0.0
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,26.78,16.62
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,42.18,24.9
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,83.92,45.32
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,134.2,80.67
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,185.08,122.66
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,240.59,170.83
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,296.27,219.61
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,352.75,268.08
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,405.84,312.87
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,459.59,356.26
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,510.37,395.06
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,560.58,431.51
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,606.2,466.22
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,650.29,499.09
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,688.73,527.35
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,724.82,552.96
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,755.98,575.71
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,784.27,596.57
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,734.6,563.77
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,667.0,515.71
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,628.94,488.29
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,575.39,448.85
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,616.11,481.6
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,644.17,504.56
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,747.66,583.53
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,835.13,645.4
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,817.05,633.82
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,795.8,621.03
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,766.6,601.6
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,734.85,580.2
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,694.84,552.79
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,653.11,523.5
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,600.31,484.75
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,551.72,447.01
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,486.03,394.09
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,422.6,340.89
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,339.4,270.48
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,263.13,200.73
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,128.28,46.06
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,9.53,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,16.26,0.0
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,24.59,14.64
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,38.71,22.52
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,79.95,42.12
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,129.2,76.57
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,158.51,111.6
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,161.81,124.43
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,191.28,149.36
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,221.78,174.77
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,272.11,215.45
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,326.65,259.35
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,333.18,265.19
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,328.08,261.25
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,349.42,278.12
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,370.32,294.28
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,389.8,308.81
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,409.03,323.0
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,464.92,366.61
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,514.7,405.13
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,408.97,323.09
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,296.13,233.42
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,320.3,253.42
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,345.08,273.3
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,425.7,338.24
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,507.54,402.72
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,498.2,395.57
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,487.74,388.15
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,428.38,342.78
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,382.29,306.98
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,451.27,364.27
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,515.0,415.77
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,429.5,348.76
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,360.88,294.08
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,325.13,266.37
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,289.57,237.82
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,248.5,203.45
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,208.26,168.84
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,161.44,128.11
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,116.85,87.13
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,55.98,11.74
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,7.15,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,13.92,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,29.76,18.58
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,45.53,31.85
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,63.36,46.5
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,83.92,63.32
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,105.22,81.02
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,127.56,99.56
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,148.75,117.14
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,170.57,135.04
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,215.07,170.62
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,262.46,208.35
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,272.42,215.89
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,274.88,217.33
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,338.57,267.73
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,409.66,322.78
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,440.19,346.0
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,471.29,369.77
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,441.84,346.57
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,416.89,326.71
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,493.26,385.54
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,562.46,437.23
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,546.68,424.28
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,528.81,410.53
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,517.83,402.52
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,505.57,393.51
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,504.75,393.65
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,502.6,392.74
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,390.52,307.4
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,280.52,221.46
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,340.74,271.5
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,397.5,316.85
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,330.9,265.2
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,278.65,224.24
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,249.09,201.45
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,219.57,177.91
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,185.22,149.39
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,151.24,120.49
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,113.23,87.72
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,76.3,54.38
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,35.36,1.08
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,9.05,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,17.23,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,29.73,18.3
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,42.55,31.13
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,70.42,47.5
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,101.58,71.31
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,133.5,97.81
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,167.19,126.48
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,200.31,154.97
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,234.34,183.91
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,268.86,212.75
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,304.43,241.95
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,332.7,264.38
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,360.35,285.74
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,413.38,327.33
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,471.11,371.69
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,506.12,396.79
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,533.34,415.92
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,577.73,448.88
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,623.21,481.83
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,598.0,460.84
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,557.36,429.48
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,555.76,428.41
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,552.53,425.76
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,617.5,473.6
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,669.75,510.95
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,662.05,507.24
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,652.05,502.66
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,627.04,486.11
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,600.34,468.26
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,558.62,438.99
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,516.36,408.79
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,345.42,277.33
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,174.57,138.89
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,151.62,121.04
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,128.94,102.5
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,96.34,75.17
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,72.51,54.81
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,50.82,36.15
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,28.44,16.49
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,13.46,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,11.91,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,21.61,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,25.83,14.81
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,34.92,24.42
