Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,72.55,38.35
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,119.21,69.82
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,167.21,108.57
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,220.09,153.93
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,228.33,171.96
2016,11,8,9,0,153.0,160.0,1.1,18.0,219.0,205.8,161.1
2016,11,8,9,15,165.5,176.0,1.1,18.0,245.5,236.01,186.08
2016,11,8,9,30,178.0,192.0,1.1,18.0,272.0,267.39,211.48
2016,11,8,9,45,139.5,206.0,1.15,18.0,271.0,272.55,215.93
2016,11,8,10,0,101.0,220.0,1.2,18.0,270.0,269.01,213.16
2016,11,8,10,15,135.0,232.5,1.2,18.0,303.5,312.96,247.88
2016,11,8,10,30,169.0,245.0,1.2,18.0,337.0,354.5,280.22
2016,11,8,10,45,161.0,253.5,1.25,18.5,343.5,366.47,288.65
2016,11,8,11,0,153.0,262.0,1.3,19.0,350.0,377.54,296.44
2016,11,8,11,15,510.5,170.5,1.3,19.0,470.0,563.18,442.58
2016,11,8,11,30,868.0,79.0,1.3,19.0,590.0,743.98,574.32
2016,11,8,11,45,581.0,168.5,1.35,19.0,511.5,650.15,504.07
2016,11,8,12,0,294.0,258.0,1.4,19.0,433.0,519.55,404.42
2016,11,8,12,15,297.0,254.0,1.4,19.0,429.0,524.76,409.74
2016,11,8,12,30,300.0,250.0,1.4,19.0,425.0,528.8,413.14
2016,11,8,12,45,298.0,244.5,1.45,19.0,415.0,525.81,411.61
2016,11,8,13,0,296.0,239.0,1.5,19.0,405.0,521.53,409.21
2016,11,8,13,15,287.5,231.0,1.5,19.0,387.5,507.69,399.43
2016,11,8,13,30,279.0,223.0,1.5,19.0,370.0,492.67,388.8
2016,11,8,13,45,279.0,210.5,1.5,19.0,350.5,478.07,378.75
2016,11,8,14,0,279.0,198.0,1.5,19.0,331.0,462.25,367.7
2016,11,8,14,15,214.5,188.5,1.55,19.0,286.5,385.42,308.73
2016,11,8,14,30,150.0,179.0,1.6,19.0,242.0,323.35,259.95
2016,11,8,14,45,323.5,140.0,1.65,19.0,259.0,414.82,336.27
2016,11,8,15,0,497.0,101.0,1.7,19.0,276.0,497.27,402.52
2016,11,8,15,15,468.5,91.5,1.9,18.5,239.5,452.38,368.18
2016,11,8,15,30,440.0,82.0,2.1,18.0,203.0,407.79,333.46
2016,11,8,15,45,399.0,70.5,2.35,18.0,165.0,353.55,288.88
2016,11,8,16,0,358.0,59.0,2.6,18.0,127.0,301.4,244.25
2016,11,8,16,15,294.5,45.5,3.0,17.5,91.0,237.06,188.5
2016,11,8,16,30,231.0,32.0,3.4,17.0,55.0,178.01,131.17
2016,11,8,16,45,115.5,16.0,3.85,17.0,27.5,84.31,0.0
2016,11,8,17,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.5,11.0,8.1,0.0
2016,11,9,7,0,123.0,17.0,2.6,16.0,22.0,13.48,0.0
2016,11,9,7,15,239.0,30.5,2.5,16.0,57.5,23.89,12.94
2016,11,9,7,30,355.0,44.0,2.4,16.0,93.0,36.87,26.09
2016,11,9,7,45,432.0,53.5,2.35,16.0,135.0,73.8,41.38
2016,11,9,8,0,509.0,63.0,2.3,16.0,177.0,119.71,72.75
2016,11,9,8,15,559.0,69.5,2.15,16.0,220.0,166.55,110.62
2016,11,9,8,30,609.0,76.0,2.0,16.0,263.0,218.57,155.31
2016,11,9,8,45,644.5,80.5,1.85,16.5,303.5,269.25,199.88
2016,11,9,9,0,680.0,85.0,1.7,17.0,344.0,322.77,246.28
2016,11,9,9,15,704.5,89.0,1.55,17.0,380.5,373.95,290.44
2016,11,9,9,30,729.0,93.0,1.4,17.0,417.0,426.17,334.08
2016,11,9,9,45,768.5,88.5,1.3,17.5,451.5,477.81,375.44
2016,11,9,10,0,808.0,84.0,1.2,18.0,486.0,530.68,416.33
2016,11,9,10,15,819.5,85.5,1.15,18.0,510.5,574.71,450.33
2016,11,9,10,30,831.0,87.0,1.1,18.0,535.0,617.32,482.34
2016,11,9,10,45,837.0,89.0,1.1,18.5,552.0,655.2,509.57
2016,11,9,11,0,843.0,91.0,1.1,19.0,569.0,690.83,534.53
2016,11,9,11,15,846.5,91.5,1.1,19.0,579.0,720.57,554.77
2016,11,9,11,30,850.0,92.0,1.1,19.0,589.0,747.54,572.96
2016,11,9,11,45,849.5,92.5,1.1,19.5,591.0,768.55,585.93
2016,11,9,12,0,849.0,93.0,1.1,20.0,593.0,786.38,596.78
2016,11,9,12,15,846.5,92.5,1.2,20.0,587.0,798.21,606.05
2016,11,9,12,30,844.0,92.0,1.3,20.0,581.0,806.69,613.22
2016,11,9,12,45,843.0,90.0,1.4,20.0,568.5,811.26,617.86
2016,11,9,13,0,842.0,88.0,1.5,20.0,556.0,812.44,620.32
2016,11,9,13,15,832.5,86.5,1.6,20.0,535.0,803.83,616.15
2016,11,9,13,30,823.0,85.0,1.7,20.0,514.0,791.94,609.81
2016,11,9,13,45,807.5,84.0,1.85,20.0,486.5,772.61,598.68
2016,11,9,14,0,792.0,83.0,2.0,20.0,459.0,750.38,585.35
2016,11,9,14,15,748.5,82.0,2.0,19.5,416.5,703.52,553.98
2016,11,9,14,30,705.0,81.0,2.0,19.0,374.0,659.1,523.95
2016,11,9,14,45,662.0,82.5,2.05,19.0,337.0,613.98,491.99
2016,11,9,15,0,619.0,84.0,2.1,19.0,300.0,568.31,458.38
2016,11,9,15,15,619.0,73.0,2.05,19.0,265.0,536.88,434.23
2016,11,9,15,30,619.0,62.0,2.0,19.0,230.0,503.2,407.15
2016,11,9,15,45,561.5,55.5,1.95,19.0,186.5,437.9,353.72
2016,11,9,16,0,504.0,49.0,1.9,19.0,143.0,375.24,300.62
2016,11,9,16,15,410.5,40.0,1.85,18.5,102.0,293.75,231.14
2016,11,9,16,30,317.0,31.0,1.8,18.0,61.0,219.67,159.22
2016,11,9,16,45,158.5,15.5,1.8,18.0,30.5,104.54,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,59.0,7.5,1.9,16.0,10.0,7.15,0.0
2016,11,10,7,0,118.0,15.0,1.9,16.0,20.0,14.3,0.0
2016,11,10,7,15,236.0,28.5,1.95,16.0,54.5,23.03,11.84
2016,11,10,7,30,354.0,42.0,2.0,16.0,89.0,34.32,23.83
2016,11,10,7,45,431.0,51.0,2.1,16.5,130.5,70.56,38.86
2016,11,10,8,0,508.0,60.0,2.2,17.0,172.0,115.73,69.21
2016,11,10,8,15,487.0,76.0,2.15,17.0,202.5,158.71,106.63
2016,11,10,8,30,466.0,92.0,2.1,17.0,233.0,197.1,142.12
2016,11,10,8,45,501.0,98.0,2.05,17.5,269.5,241.1,180.34
2016,11,10,9,0,536.0,104.0,2.0,18.0,306.0,290.33,222.58
2016,11,10,9,15,590.5,103.0,1.8,18.0,346.0,341.18,265.51
2016,11,10,9,30,645.0,102.0,1.6,18.0,386.0,396.18,310.88
2016,11,10,9,45,581.5,129.5,1.45,18.5,399.0,425.55,334.85
2016,11,10,10,0,518.0,157.0,1.3,19.0,412.0,444.87,349.74
2016,11,10,10,15,270.0,180.0,1.1,19.0,313.5,342.81,270.71
2016,11,10,10,30,22.0,203.0,0.9,19.0,215.0,207.37,162.24
2016,11,10,10,45,240.0,204.5,0.7,19.0,339.5,373.6,294.73
2016,11,10,11,0,458.0,206.0,0.5,19.0,464.0,543.89,420.67
2016,11,10,11,15,456.0,210.5,0.8,19.0,471.5,563.9,436.19
2016,11,10,11,30,454.0,215.0,1.1,19.0,479.0,582.2,451.9
2016,11,10,11,45,454.5,215.5,1.45,19.0,480.5,596.43,464.85
2016,11,10,12,0,455.0,216.0,1.8,19.0,482.0,608.88,476.26
2016,11,10,12,15,302.0,240.0,1.9,19.0,416.0,511.67,402.25
2016,11,10,12,30,149.0,264.0,2.0,19.0,350.0,409.32,322.49
2016,11,10,12,45,149.0,257.5,2.15,19.0,342.0,405.51,320.85
2016,11,10,13,0,149.0,251.0,2.3,19.0,334.0,401.11,318.21
2016,11,10,13,15,476.0,168.0,2.25,19.0,417.5,601.4,478.43
2016,11,10,13,30,803.0,85.0,2.2,19.0,501.0,773.45,605.33
2016,11,10,13,45,788.5,83.5,2.15,19.0,473.5,754.56,590.81
2016,11,10,14,0,774.0,82.0,2.1,19.0,446.0,732.83,576.0
2016,11,10,14,15,628.0,106.0,2.0,19.0,387.5,640.72,509.27
2016,11,10,14,30,482.0,130.0,1.9,19.0,329.0,541.19,433.86
2016,11,10,14,45,464.5,120.0,1.85,19.0,296.5,506.51,408.35
2016,11,10,15,0,447.0,110.0,1.8,19.0,264.0,470.96,381.12
2016,11,10,15,15,526.0,85.5,1.75,19.0,243.5,486.86,394.2
2016,11,10,15,30,605.0,61.0,1.7,19.0,223.0,491.59,397.24
2016,11,10,15,45,547.5,54.5,1.7,19.0,180.5,426.99,344.31
2016,11,10,16,0,490.0,48.0,1.7,19.0,138.0,365.08,291.97
2016,11,10,16,15,396.5,38.5,1.65,18.5,97.5,283.87,222.74
2016,11,10,16,30,303.0,29.0,1.6,18.0,57.0,210.35,150.25
2016,11,10,16,45,151.5,14.5,1.55,18.0,28.5,99.27,0.0
2016,11,10,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,16.0,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.2,16.0,19.0,18.11,0.0
2016,11,11,7,15,187.5,29.0,1.25,16.0,53.5,22.75,11.11
2016,11,11,7,30,375.0,39.0,1.3,16.0,88.0,30.83,20.78
2016,11,11,7,45,453.5,47.0,1.4,16.5,129.5,67.31,35.67
2016,11,11,8,0,532.0,55.0,1.5,17.0,171.0,112.82,65.74
2016,11,11,8,15,582.5,61.0,1.5,17.0,213.5,160.23,103.63
2016,11,11,8,30,633.0,67.0,1.5,17.0,256.0,212.8,148.54
2016,11,11,8,45,579.0,86.0,1.5,17.5,278.5,252.82,186.99
2016,11,11,9,0,525.0,105.0,1.5,18.0,301.0,286.29,218.76
2016,11,11,9,15,454.5,132.0,1.55,18.0,313.5,312.23,243.61
2016,11,11,9,30,384.0,159.0,1.6,18.0,326.0,332.74,262.53
2016,11,11,9,45,334.0,181.0,1.65,18.0,334.0,346.5,274.89
2016,11,11,10,0,284.0,203.0,1.7,18.0,342.0,359.41,285.68
2016,11,11,10,15,295.0,212.5,1.7,18.0,363.5,389.99,309.98
2016,11,11,10,30,306.0,222.0,1.7,18.0,385.0,420.78,334.01
2016,11,11,10,45,181.0,230.5,1.7,18.5,328.0,354.49,280.97
2016,11,11,11,0,56.0,239.0,1.7,19.0,271.0,277.89,218.91
2016,11,11,11,15,63.5,246.5,1.65,19.0,283.0,294.29,232.06
2016,11,11,11,30,71.0,254.0,1.6,19.0,295.0,311.13,245.1
2016,11,11,11,45,218.5,245.5,1.6,19.0,372.5,427.42,337.8
2016,11,11,12,0,366.0,237.0,1.6,19.0,450.0,550.42,432.02
2016,11,11,12,15,362.0,235.5,1.55,19.0,444.0,553.69,433.47
2016,11,11,12,30,358.0,234.0,1.5,19.0,438.0,555.45,434.78
2016,11,11,12,45,369.5,225.5,1.5,19.0,432.0,560.26,439.13
2016,11,11,13,0,381.0,217.0,1.5,19.0,426.0,563.59,442.41
2016,11,11,13,15,374.0,210.5,1.45,18.5,409.5,552.56,435.32
2016,11,11,13,30,367.0,204.0,1.4,18.0,393.0,540.03,427.21
2016,11,11,13,45,236.5,204.5,1.4,18.0,324.0,435.1,346.26
2016,11,11,14,0,106.0,205.0,1.4,18.0,255.0,306.95,245.42
2016,11,11,14,15,105.5,189.0,1.4,18.0,236.0,288.45,232.06
2016,11,11,14,30,105.0,173.0,1.4,18.0,217.0,281.52,227.03
2016,11,11,14,45,99.0,157.0,1.4,18.0,195.0,257.94,208.53
2016,11,11,15,0,93.0,141.0,1.4,18.0,173.0,223.2,180.93
2016,11,11,15,15,85.5,123.0,1.3,18.0,149.5,196.36,159.08
2016,11,11,15,30,78.0,105.0,1.2,18.0,126.0,169.7,136.94
2016,11,11,15,45,67.0,86.0,1.2,18.0,101.5,139.63,111.55
2016,11,11,16,0,56.0,67.0,1.2,18.0,77.0,109.9,86.0
2016,11,11,16,15,33.0,48.5,1.1,18.0,54.0,74.8,55.56
2016,11,11,16,30,10.0,30.0,1.0,18.0,31.0,40.31,24.28
2016,11,11,16,45,5.0,15.0,0.95,18.0,15.5,17.77,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,134.0,14.0,3.0,16.0,18.0,13.34,0.0
2016,11,12,7,15,266.5,25.0,2.9,16.0,52.0,20.02,8.49
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,28.22,18.45
2016,11,12,7,45,479.5,43.0,2.75,16.5,128.0,64.18,32.51
2016,11,12,8,0,560.0,50.0,2.7,17.0,170.0,110.26,62.53
2016,11,12,8,15,609.5,55.0,2.5,17.0,212.5,157.95,100.69
2016,11,12,8,30,659.0,60.0,2.3,17.0,255.0,210.58,146.0
2016,11,12,8,45,693.5,63.5,2.15,17.0,295.0,263.2,192.94
2016,11,12,9,0,728.0,67.0,2.0,17.0,335.0,317.12,240.76
2016,11,12,9,15,751.0,69.5,1.85,17.0,371.0,367.84,285.35
2016,11,12,9,30,774.0,72.0,1.7,17.0,407.0,419.32,329.26
2016,11,12,9,45,798.0,72.0,1.55,17.5,439.0,469.12,369.79
2016,11,12,10,0,822.0,72.0,1.4,18.0,471.0,519.07,408.86
2016,11,12,10,15,833.0,73.0,1.4,18.0,495.0,560.51,441.84
2016,11,12,10,30,844.0,74.0,1.4,18.0,519.0,601.93,473.97
2016,11,12,10,45,851.5,75.0,1.45,18.5,536.5,639.35,501.85
2016,11,12,11,0,859.0,76.0,1.5,19.0,554.0,674.59,527.28
2016,11,12,11,15,863.0,76.5,1.6,19.0,564.0,704.41,548.73
2016,11,12,11,30,867.0,77.0,1.7,19.0,574.0,731.48,568.28
2016,11,12,11,45,535.5,170.0,1.85,19.0,477.5,606.25,475.71
2016,11,12,12,0,204.0,263.0,2.0,19.0,381.0,441.73,347.59
2016,11,12,12,15,205.5,259.5,2.3,19.0,377.5,444.46,351.73
2016,11,12,12,30,207.0,256.0,2.6,19.0,374.0,446.47,354.28
2016,11,12,12,45,203.0,250.5,2.9,19.0,364.0,440.93,350.93
2016,11,12,13,0,199.0,245.0,3.2,19.0,354.0,434.58,346.93
2016,11,12,13,15,217.0,233.5,3.45,19.0,348.0,438.24,351.22
2016,11,12,13,30,235.0,222.0,3.7,19.0,342.0,440.9,354.71
2016,11,12,13,45,520.0,147.5,4.0,19.0,394.5,608.28,491.35
2016,11,12,14,0,805.0,73.0,4.3,19.0,447.0,742.52,594.98
2016,11,12,14,15,786.5,71.0,4.45,18.5,414.0,714.13,575.87
2016,11,12,14,30,768.0,69.0,4.6,18.0,381.0,683.39,555.52
2016,11,12,14,45,740.5,66.5,4.75,18.0,343.0,643.32,526.39
2016,11,12,15,0,713.0,64.0,4.9,18.0,305.0,601.87,495.45
2016,11,12,15,15,674.5,60.0,5.05,18.0,263.5,550.12,455.12
2016,11,12,15,30,636.0,56.0,5.2,18.0,222.0,502.71,415.73
2016,11,12,15,45,574.0,50.5,5.4,18.0,179.0,435.94,359.26
2016,11,12,16,0,512.0,45.0,5.6,18.0,136.0,372.17,303.24
2016,11,12,16,15,412.5,36.5,5.7,17.5,95.5,288.64,229.49
2016,11,12,16,30,313.0,28.0,5.8,17.0,55.0,213.23,149.48
2016,11,12,16,45,156.5,14.0,5.9,17.0,27.5,81.51,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,6,45,73.0,6.5,0.8,16.0,8.5,0.0,0.0
2016,11,13,7,0,146.0,13.0,0.7,16.0,17.0,12.39,0.0
2016,11,13,7,15,284.0,23.5,0.6,16.0,51.5,18.76,6.95
2016,11,13,7,30,422.0,34.0,0.5,16.0,86.0,26.56,17.02
2016,11,13,7,45,500.5,41.5,0.45,16.0,128.5,62.98,31.26
2016,11,13,8,0,579.0,49.0,0.4,16.0,171.0,110.29,61.83
2016,11,13,8,15,329.5,83.0,0.65,16.0,155.5,133.38,92.11
2016,11,13,8,30,80.0,117.0,0.9,16.0,140.0,126.16,97.49
2016,11,13,8,45,86.0,133.5,1.2,16.5,162.0,148.85,116.62
2016,11,13,9,0,92.0,150.0,1.5,17.0,184.0,172.24,136.08
2016,11,13,9,15,153.0,165.0,1.65,17.0,228.0,218.97,173.83
2016,11,13,9,30,214.0,180.0,1.8,17.0,272.0,269.63,214.9
2016,11,13,9,45,337.0,172.5,2.0,17.0,329.5,337.9,270.13
2016,11,13,10,0,460.0,165.0,2.2,17.0,387.0,418.35,334.81
2016,11,13,10,15,463.0,174.0,2.25,17.0,407.0,451.45,361.34
2016,11,13,10,30,466.0,183.0,2.3,17.0,427.0,483.61,386.89
2016,11,13,10,45,453.0,193.5,2.35,17.5,437.5,505.92,403.59
2016,11,13,11,0,440.0,204.0,2.4,18.0,448.0,526.01,418.29
2016,11,13,11,15,440.0,209.0,2.5,18.0,456.0,547.41,434.98
2016,11,13,11,30,440.0,214.0,2.6,18.0,464.0,567.28,450.39
2016,11,13,11,45,441.0,214.5,2.75,18.0,466.0,581.55,461.85
2016,11,13,12,0,442.0,215.0,2.9,18.0,468.0,594.14,472.05
2016,11,13,12,15,441.5,213.0,2.95,18.0,463.5,601.09,477.77
2016,11,13,12,30,441.0,211.0,3.0,18.0,459.0,606.19,482.16
2016,11,13,12,45,441.5,205.5,3.1,18.0,449.0,606.35,483.18
2016,11,13,13,0,442.0,200.0,3.2,18.0,439.0,604.58,482.82
2016,11,13,13,15,646.0,137.5,3.2,18.0,473.0,706.92,564.13
2016,11,13,13,30,850.0,75.0,3.2,18.0,507.0,786.46,622.63
2016,11,13,13,45,837.5,73.5,3.2,18.0,479.5,775.62,615.08
2016,11,13,14,0,825.0,72.0,3.2,18.0,452.0,755.13,601.17
2016,11,13,14,15,806.0,70.0,3.1,18.0,418.5,726.14,580.51
2016,11,13,14,30,787.0,68.0,3.0,18.0,385.0,694.74,557.92
2016,11,13,14,45,761.0,65.0,2.95,18.0,346.5,654.84,528.85
2016,11,13,15,0,735.0,62.0,2.9,18.0,308.0,613.43,498.07
2016,11,13,15,15,696.0,58.0,2.85,17.5,266.0,560.85,458.56
2016,11,13,15,30,657.0,54.0,2.8,17.0,224.0,508.28,416.5
2016,11,13,15,45,597.0,48.5,2.8,17.0,180.5,446.25,364.39
2016,11,13,16,0,537.0,43.0,2.8,17.0,137.0,382.96,309.44
2016,11,13,16,15,438.0,34.5,2.8,16.5,96.0,298.95,236.04
2016,11,13,16,30,339.0,26.0,2.8,16.0,55.0,222.73,152.85
2016,11,13,16,45,169.5,13.0,2.8,16.0,27.5,85.98,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,11.44,0.0
2016,11,14,7,15,285.0,23.0,2.95,15.0,50.0,18.44,5.89
2016,11,14,7,30,428.0,34.0,2.9,15.0,85.0,26.74,17.09
2016,11,14,7,45,511.0,41.0,2.85,15.5,128.0,62.03,30.51
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,109.77,61.0
2016,11,14,8,15,297.0,54.0,2.65,16.0,115.5,100.64,66.56
2016,11,14,8,30,0.0,60.0,2.5,16.0,60.0,55.79,41.79
2016,11,14,8,45,0.0,69.5,2.4,16.0,69.5,64.63,49.31
2016,11,14,9,0,0.0,79.0,2.3,16.0,79.0,73.52,56.74
2016,11,14,9,15,0.0,90.0,2.15,16.0,90.0,83.87,65.32
2016,11,14,9,30,0.0,101.0,2.0,16.0,101.0,94.29,73.88
2016,11,14,9,45,0.0,117.5,1.9,16.5,117.5,110.04,86.61
2016,11,14,10,0,0.0,134.0,1.8,17.0,134.0,125.97,99.33
2016,11,14,10,15,0.0,139.0,1.65,17.0,139.0,130.93,103.16
2016,11,14,10,30,0.0,144.0,1.5,17.0,144.0,135.92,107.03
2016,11,14,10,45,0.0,148.5,1.4,17.0,148.5,140.46,110.55
2016,11,14,11,0,0.0,153.0,1.3,17.0,153.0,145.04,114.1
2016,11,14,11,15,0.0,152.5,1.3,17.0,152.5,144.72,113.74
2016,11,14,11,30,0.0,152.0,1.3,17.0,152.0,144.4,113.43
2016,11,14,11,45,2.5,169.5,1.3,17.0,171.0,164.07,129.34
2016,11,14,12,0,5.0,187.0,1.3,17.0,190.0,184.27,145.54
2016,11,14,12,15,5.0,185.5,1.45,17.0,188.5,183.29,144.82
2016,11,14,12,30,5.0,184.0,1.6,17.0,187.0,182.36,144.23
2016,11,14,12,45,4.0,180.0,1.75,17.0,182.5,178.05,140.91
2016,11,14,13,0,3.0,176.0,1.9,17.0,178.0,173.78,137.64
2016,11,14,13,15,2.0,170.0,2.15,17.0,171.0,167.43,132.73
2016,11,14,13,30,1.0,164.0,2.4,17.0,164.0,161.14,127.85
2016,11,14,13,45,414.5,118.5,2.65,17.0,307.5,486.6,399.07
2016,11,14,14,0,828.0,73.0,2.9,17.0,451.0,756.81,605.54
2016,11,14,14,15,809.0,70.5,3.05,17.0,418.0,727.25,583.38
2016,11,14,14,30,790.0,68.0,3.2,17.0,385.0,695.27,561.39
2016,11,14,14,45,764.0,65.0,3.4,17.0,346.5,655.41,533.07
2016,11,14,15,0,738.0,62.0,3.6,17.0,308.0,614.03,502.76
2016,11,14,15,15,699.0,58.0,3.7,16.5,265.5,561.5,463.06
2016,11,14,15,30,660.0,54.0,3.8,16.0,223.0,508.94,420.69
2016,11,14,15,45,600.0,48.5,3.9,16.0,179.5,447.07,368.06
2016,11,14,16,0,540.0,43.0,4.0,16.0,136.0,383.82,312.41
2016,11,14,16,15,438.5,34.5,4.0,16.0,95.0,298.61,236.5
2016,11,14,16,30,337.0,26.0,4.0,16.0,54.0,220.34,148.18
2016,11,14,16,45,168.5,13.0,4.0,16.0,27.0,85.33,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,14.3,0.0
2016,11,15,7,15,229.5,22.5,1.2,15.0,49.0,18.08,4.63
2016,11,15,7,30,459.0,30.0,1.3,15.0,83.0,25.37,15.86
2016,11,15,7,45,535.5,36.0,1.45,15.5,125.0,59.42,28.0
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,106.39,57.46
2016,11,15,8,15,659.0,46.5,1.65,16.0,209.0,155.35,96.29
2016,11,15,8,30,706.0,51.0,1.7,16.0,251.0,208.91,142.54
2016,11,15,8,45,369.0,94.5,1.75,16.0,200.0,195.33,146.83
2016,11,15,9,0,32.0,138.0,1.8,16.0,149.0,140.72,111.84
2016,11,15,9,15,79.5,159.0,1.85,16.0,191.5,181.67,145.16
2016,11,15,9,30,127.0,180.0,1.9,16.0,234.0,231.2,185.38
2016,11,15,9,45,465.5,127.5,1.95,16.5,345.0,357.7,286.62
2016,11,15,10,0,804.0,75.0,2.0,17.0,456.0,506.42,403.74
2016,11,15,10,15,815.0,76.5,2.1,17.0,480.0,549.52,438.38
2016,11,15,10,30,826.0,78.0,2.2,17.0,504.0,591.21,471.88
2016,11,15,10,45,605.5,146.0,2.3,17.0,464.0,555.56,443.51
2016,11,15,11,0,385.0,214.0,2.4,17.0,424.0,488.9,390.66
2016,11,15,11,15,614.5,148.0,2.6,17.0,490.0,607.34,485.95
2016,11,15,11,30,844.0,82.0,2.8,17.0,556.0,713.4,567.77
2016,11,15,11,45,584.5,160.0,3.05,17.5,489.0,632.65,504.58
2016,11,15,12,0,325.0,238.0,3.3,18.0,422.0,516.63,412.11
2016,11,15,12,15,579.0,161.0,3.7,17.5,484.5,654.27,525.02
2016,11,15,12,30,833.0,84.0,4.1,17.0,547.0,774.97,618.69
2016,11,15,12,45,833.0,81.0,4.6,17.0,535.5,779.1,623.95
2016,11,15,13,0,833.0,78.0,5.1,17.0,524.0,779.91,627.71
2016,11,15,13,15,487.5,150.5,5.45,17.0,409.0,584.52,478.01
2016,11,15,13,30,142.0,223.0,5.8,17.0,294.0,366.49,298.5
2016,11,15,13,45,460.0,149.5,6.15,17.0,362.0,559.34,461.86
2016,11,15,14,0,778.0,76.0,6.5,17.0,430.0,719.42,591.24
2016,11,15,14,15,759.5,74.0,6.5,17.0,398.0,691.74,570.07
2016,11,15,14,30,741.0,72.0,6.5,17.0,366.0,661.77,547.62
2016,11,15,14,45,714.0,69.0,6.55,17.0,329.0,622.38,517.47
2016,11,15,15,0,687.0,66.0,6.6,17.0,292.0,581.65,485.65
2016,11,15,15,15,648.5,61.5,6.55,16.5,252.0,534.67,447.81
2016,11,15,15,30,610.0,57.0,6.5,16.0,212.0,484.05,405.32
2016,11,15,15,45,547.5,51.5,6.45,16.0,170.0,418.41,348.16
2016,11,15,16,0,485.0,46.0,6.4,16.0,128.0,355.72,291.79
2016,11,15,16,15,381.5,37.0,6.25,16.0,89.0,271.2,215.46
2016,11,15,16,30,278.0,28.0,6.1,16.0,50.0,192.62,126.33
2016,11,15,16,45,139.0,14.0,6.0,16.0,25.0,73.34,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,14.0,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,13.34,0.0
2016,11,16,7,15,216.0,23.5,6.45,14.0,48.0,19.22,3.87
2016,11,16,7,30,432.0,33.0,6.5,14.0,82.0,26.16,16.41
2016,11,16,7,45,518.0,40.0,6.6,14.5,125.0,59.26,28.86
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,107.27,58.97
2016,11,16,8,15,656.0,52.0,6.75,15.0,212.0,158.7,100.01
2016,11,16,8,30,708.0,57.0,6.8,15.0,256.0,213.6,147.94
2016,11,16,8,45,583.5,83.0,6.85,15.0,264.0,244.33,182.97
2016,11,16,9,0,459.0,109.0,6.9,15.0,272.0,259.97,203.45
2016,11,16,9,15,638.5,89.0,6.95,15.0,341.5,336.79,267.93
2016,11,16,9,30,818.0,69.0,7.0,15.0,411.0,427.17,344.54
2016,11,16,9,45,833.5,71.5,7.05,15.0,442.0,477.21,389.23
2016,11,16,10,0,849.0,74.0,7.1,15.0,473.0,526.64,432.48
2016,11,16,10,15,860.0,75.0,7.2,15.0,497.5,571.02,470.9
2016,11,16,10,30,871.0,76.0,7.3,15.0,522.0,611.32,505.38
2016,11,16,10,45,877.5,77.5,7.4,15.0,539.5,649.52,537.53
2016,11,16,11,0,884.0,79.0,7.5,15.0,557.0,685.43,567.36
2016,11,16,11,15,887.5,79.5,7.6,15.0,567.0,715.62,591.18
2016,11,16,11,30,891.0,80.0,7.7,15.0,577.0,742.99,612.49
2016,11,16,11,45,888.5,81.0,7.8,15.0,578.5,763.47,628.5
2016,11,16,12,0,886.0,82.0,7.9,15.0,580.0,780.64,642.07
2016,11,16,12,15,884.0,82.0,7.9,15.0,574.5,793.7,652.3
2016,11,16,12,30,882.0,82.0,7.9,15.0,569.0,803.38,660.06
2016,11,16,12,45,874.5,81.5,7.9,15.0,555.5,804.66,661.46
2016,11,16,13,0,867.0,81.0,7.9,15.0,542.0,808.89,665.33
2016,11,16,13,15,858.0,80.0,7.85,15.0,521.5,801.66,660.29
2016,11,16,13,30,849.0,79.0,7.8,15.0,501.0,791.08,652.8
2016,11,16,13,45,834.5,77.5,7.8,15.0,473.5,772.29,639.12
2016,11,16,14,0,820.0,76.0,7.8,15.0,446.0,750.52,623.12
2016,11,16,14,15,800.5,74.0,7.75,15.0,413.0,721.52,601.21
2016,11,16,14,30,781.0,72.0,7.7,15.0,380.0,690.12,577.21
2016,11,16,14,45,752.5,69.0,7.7,15.0,341.5,648.85,545.04
2016,11,16,15,0,724.0,66.0,7.7,15.0,303.0,606.16,511.14
2016,11,16,15,15,682.5,61.5,7.65,15.0,260.5,551.94,466.26
2016,11,16,15,30,641.0,57.0,7.6,15.0,218.0,502.76,423.47
2016,11,16,15,45,576.5,51.0,7.55,15.0,174.5,434.33,363.41
2016,11,16,16,0,512.0,45.0,7.5,15.0,131.0,368.97,304.17
2016,11,16,16,15,402.0,36.0,7.4,14.5,90.5,280.22,223.82
2016,11,16,16,30,292.0,27.0,7.3,14.0,50.0,197.12,126.84
2016,11,16,16,45,146.0,13.5,7.2,14.0,25.0,75.71,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,7,15,212.0,15.5,2.15,13.0,39.0,11.85,0.0
2016,11,17,7,30,424.0,31.0,2.1,13.0,78.0,24.44,14.95
2016,11,17,7,45,509.5,38.0,2.05,13.0,120.0,55.88,26.9
2016,11,17,8,0,595.0,45.0,2.0,13.0,162.0,104.8,57.73
2016,11,17,8,15,647.0,50.0,2.0,13.0,205.5,153.78,96.43
2016,11,17,8,30,699.0,55.0,2.0,13.0,249.0,207.98,143.31
2016,11,17,8,45,734.5,58.0,2.0,13.5,290.0,260.55,190.7
2016,11,17,9,0,770.0,61.0,2.0,14.0,331.0,315.78,240.21
2016,11,17,9,15,793.5,63.5,1.95,14.0,367.5,368.27,287.35
2016,11,17,9,30,817.0,66.0,1.9,14.0,404.0,421.51,333.9
2016,11,17,9,45,836.0,67.5,1.9,14.0,436.0,471.98,377.17
2016,11,17,10,0,855.0,69.0,1.9,14.0,468.0,520.67,417.89
2016,11,17,10,15,866.5,70.5,1.85,14.0,492.5,565.51,454.33
2016,11,17,10,30,878.0,72.0,1.8,14.0,517.0,608.82,488.59
2016,11,17,10,45,886.0,72.5,1.75,14.5,535.0,647.05,517.23
2016,11,17,11,0,894.0,73.0,1.7,15.0,553.0,683.04,543.43
2016,11,17,11,15,898.0,73.5,1.65,15.0,563.5,713.81,564.9
2016,11,17,11,30,902.0,74.0,1.6,15.0,574.0,741.74,584.03
2016,11,17,11,45,904.5,73.5,1.55,15.0,576.5,764.42,599.33
2016,11,17,12,0,907.0,73.0,1.5,15.0,579.0,783.92,612.39
2016,11,17,12,15,904.5,72.5,1.5,15.0,574.0,796.25,621.0
2016,11,17,12,30,902.0,72.0,1.5,15.0,569.0,805.1,627.36
2016,11,17,12,45,898.0,71.0,1.55,15.0,556.0,808.66,630.73
2016,11,17,13,0,894.0,70.0,1.6,15.0,543.0,808.71,631.83
2016,11,17,13,15,885.5,69.0,1.75,15.0,522.5,801.68,629.1
2016,11,17,13,30,877.0,68.0,1.9,15.0,502.0,791.28,623.99
2016,11,17,13,45,864.0,67.0,2.05,15.5,474.5,774.06,612.76
2016,11,17,14,0,851.0,66.0,2.2,16.0,447.0,753.82,599.26
2016,11,17,14,15,832.5,64.0,2.25,16.0,414.0,731.75,584.65
2016,11,17,14,30,814.0,62.0,2.3,16.0,381.0,700.64,563.15
2016,11,17,14,45,788.5,59.0,2.4,16.0,342.5,660.97,535.08
2016,11,17,15,0,763.0,56.0,2.5,16.0,304.0,619.72,505.04
2016,11,17,15,15,724.0,52.5,2.45,15.5,261.5,567.57,465.68
2016,11,17,15,30,685.0,49.0,2.4,15.0,219.0,515.38,423.56
2016,11,17,15,45,626.0,44.0,2.35,15.0,175.5,449.77,368.21
2016,11,17,16,0,567.0,39.0,2.3,15.0,132.0,386.46,312.6
2016,11,17,16,15,465.5,31.0,2.25,15.0,91.0,300.93,236.18
2016,11,17,16,30,364.0,23.0,2.2,15.0,50.0,219.84,135.54
2016,11,17,16,45,182.0,11.5,2.2,15.0,25.0,89.1,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,18,7,15,195.5,16.0,4.2,13.0,36.5,12.38,0.0
2016,11,18,7,30,391.0,32.0,4.2,13.0,73.0,25.53,15.67
2016,11,18,7,45,480.0,40.0,4.25,13.5,115.5,55.29,27.55
2016,11,18,8,0,569.0,48.0,4.3,14.0,158.0,101.88,56.31
2016,11,18,8,15,623.5,53.5,4.3,14.0,201.5,150.41,94.41
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,205.71,142.08
