Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,43.04,30.09
2016,12,8,16,15,0.0,28.0,2.55,15.0,28.0,26.92,15.61
2016,12,8,16,30,0.0,13.0,2.4,15.0,13.0,12.05,0.0
2016,12,8,16,45,0.0,6.5,2.3,15.0,6.5,6.2,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.5,2.6,14.0,7.5,7.15,0.0
2016,12,9,7,30,0.0,15.0,2.6,14.0,15.0,13.86,0.0
2016,12,9,7,45,43.0,30.5,2.65,14.5,36.0,26.13,14.49
2016,12,9,8,0,86.0,46.0,2.7,15.0,57.0,45.59,29.24
2016,12,9,8,15,101.5,63.5,2.75,15.0,81.0,69.23,48.02
2016,12,9,8,30,117.0,81.0,2.8,15.0,105.0,94.89,69.37
2016,12,9,8,45,127.5,97.0,2.85,15.0,128.5,119.95,90.98
2016,12,9,9,0,138.0,113.0,2.9,15.0,152.0,146.2,113.76
2016,12,9,9,15,142.5,128.5,2.85,15.0,173.5,171.14,135.55
2016,12,9,9,30,147.0,144.0,2.8,15.0,195.0,196.53,157.45
2016,12,9,9,45,181.0,156.0,2.75,15.0,224.5,231.12,186.41
2016,12,9,10,0,215.0,168.0,2.7,15.0,254.0,268.59,217.61
2016,12,9,10,15,176.0,181.5,2.55,15.0,255.0,273.42,221.91
2016,12,9,10,30,137.0,195.0,2.4,15.0,256.0,274.88,223.02
2016,12,9,10,45,138.5,203.5,2.3,15.5,267.5,291.46,236.04
2016,12,9,11,0,140.0,212.0,2.2,16.0,279.0,307.92,248.7
2016,12,9,11,15,149.0,217.0,2.15,16.0,290.0,325.25,262.6
2016,12,9,11,30,158.0,222.0,2.1,16.0,301.0,342.75,276.56
2016,12,9,11,45,220.0,218.0,2.05,16.0,329.0,387.1,312.68
2016,12,9,12,0,282.0,214.0,2.0,16.0,357.0,443.65,357.59
2016,12,9,12,15,295.0,210.5,2.0,16.0,359.0,456.37,367.67
2016,12,9,12,30,308.0,207.0,2.0,16.0,361.0,468.34,377.44
2016,12,9,12,45,335.0,197.5,2.05,16.0,361.5,482.97,389.84
2016,12,9,13,0,362.0,188.0,2.1,16.0,362.0,496.58,401.45
2016,12,9,13,15,262.0,192.5,2.1,16.0,316.0,428.64,347.24
2016,12,9,13,30,162.0,197.0,2.1,16.0,270.0,347.95,282.48
2016,12,9,13,45,236.5,178.5,2.1,16.0,278.5,395.51,322.59
2016,12,9,14,0,311.0,160.0,2.1,16.0,287.0,428.67,350.57
2016,12,9,14,15,308.0,147.0,2.1,15.5,265.0,408.73,335.83
2016,12,9,14,30,305.0,134.0,2.1,15.0,243.0,387.64,320.16
2016,12,9,14,45,296.0,120.5,2.1,15.0,217.0,360.63,298.71
2016,12,9,15,0,287.0,107.0,2.1,15.0,191.0,332.91,276.2
2016,12,9,15,15,269.0,93.0,2.1,15.0,162.5,298.12,247.22
2016,12,9,15,30,251.0,79.0,2.1,15.0,134.0,263.45,217.58
2016,12,9,15,45,222.0,64.0,2.15,15.0,105.0,221.21,180.83
2016,12,9,16,0,193.0,49.0,2.2,15.0,76.0,191.6,153.24
2016,12,9,16,15,132.0,34.5,2.2,15.0,50.0,125.19,93.3
2016,12,9,16,30,71.0,20.0,2.2,15.0,24.0,66.99,14.21
2016,12,9,16,45,35.5,10.0,2.25,15.0,12.0,24.63,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.0,5.3,15.0,6.0,5.72,0.0
2016,12,10,7,30,0.0,12.0,5.5,15.0,12.0,11.44,0.0
2016,12,10,7,45,14.0,28.0,5.75,15.0,30.0,25.03,13.23
2016,12,10,8,0,28.0,44.0,6.0,15.0,48.0,41.12,27.24
2016,12,10,8,15,40.5,61.0,6.1,15.0,68.5,60.11,42.98
2016,12,10,8,30,53.0,78.0,6.2,15.0,89.0,80.81,60.35
2016,12,10,8,45,60.0,94.5,6.3,15.0,109.5,101.45,78.13
2016,12,10,9,0,67.0,111.0,6.4,15.0,130.0,123.0,96.74
2016,12,10,9,15,71.0,126.0,6.25,15.0,149.0,143.0,114.07
2016,12,10,9,30,75.0,141.0,6.1,15.0,168.0,163.49,131.66
2016,12,10,9,45,37.5,100.5,6.0,15.0,114.0,111.86,89.07
2016,12,10,10,0,0.0,60.0,5.9,15.0,60.0,55.79,41.85
2016,12,10,10,15,0.0,74.5,5.85,15.0,74.5,69.34,53.26
2016,12,10,10,30,0.0,89.0,5.8,15.0,89.0,83.1,64.77
2016,12,10,10,45,0.0,116.0,5.75,15.0,116.0,109.27,86.62
2016,12,10,11,0,0.0,143.0,5.7,15.0,143.0,136.05,108.83
2016,12,10,11,15,0.0,118.5,5.5,15.0,118.5,111.81,88.53
2016,12,10,11,30,0.0,94.0,5.3,15.0,94.0,87.86,68.48
2016,12,10,11,45,0.0,94.5,5.15,15.0,94.5,88.35,68.87
2016,12,10,12,0,0.0,95.0,5.0,15.0,95.0,88.86,69.28
2016,12,10,12,15,0.0,81.0,4.75,15.0,81.0,75.43,58.03
2016,12,10,12,30,0.0,67.0,4.5,15.0,67.0,62.35,47.08
2016,12,10,12,45,0.0,66.0,4.25,15.0,66.0,61.41,46.32
2016,12,10,13,0,0.0,65.0,4.0,15.0,65.0,60.48,45.57
2016,12,10,13,15,0.0,58.0,3.75,15.0,58.0,53.94,40.11
2016,12,10,13,30,0.0,51.0,3.5,15.0,51.0,47.41,34.65
2016,12,10,13,45,0.0,40.5,3.25,15.0,40.5,37.62,26.4
2016,12,10,14,0,0.0,30.0,3.0,15.0,30.0,27.85,18.14
2016,12,10,14,15,0.0,42.5,2.9,15.0,42.5,39.48,28.08
2016,12,10,14,30,0.0,55.0,2.8,15.0,55.0,51.12,38.02
2016,12,10,14,45,0.0,49.0,2.75,15.0,49.0,45.53,33.29
2016,12,10,15,0,0.0,43.0,2.7,15.0,43.0,39.93,28.53
2016,12,10,15,15,0.0,36.5,2.85,15.0,36.5,33.88,23.32
2016,12,10,15,30,0.0,30.0,3.0,15.0,30.0,27.83,18.07
2016,12,10,15,45,0.0,23.5,3.15,15.0,23.5,21.79,12.78
2016,12,10,16,0,0.0,17.0,3.3,15.0,17.0,15.75,7.47
2016,12,10,16,15,0.0,11.0,3.45,14.5,11.0,10.18,2.43
2016,12,10,16,30,0.0,5.0,3.6,14.0,5.0,4.62,0.0
2016,12,10,16,45,0.0,2.5,3.75,14.0,2.5,2.38,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,12.0,3.65,11.0,12.0,11.44,0.0
2016,12,11,7,30,0.0,24.0,3.6,11.0,24.0,22.88,0.0
2016,12,11,7,45,241.0,29.0,3.6,11.5,59.0,23.72,12.12
2016,12,11,8,0,482.0,34.0,3.6,12.0,94.0,53.47,24.79
2016,12,11,8,15,555.5,40.0,3.65,12.0,135.0,97.32,52.89
2016,12,11,8,30,629.0,46.0,3.7,12.0,176.0,147.33,91.88
2016,12,11,8,45,674.5,50.0,3.8,12.0,215.5,196.72,135.31
2016,12,11,9,0,720.0,54.0,3.9,12.0,255.0,250.05,183.82
2016,12,11,9,15,565.5,84.0,3.75,12.0,255.0,269.13,209.03
2016,12,11,9,30,411.0,114.0,3.6,12.0,255.0,270.04,216.36
2016,12,11,9,45,317.0,139.5,3.5,12.0,254.5,274.0,223.01
2016,12,11,10,0,223.0,165.0,3.4,12.0,254.0,273.11,223.97
2016,12,11,10,15,187.5,179.0,3.4,12.0,257.0,275.89,227.0
2016,12,11,10,30,152.0,193.0,3.4,12.0,260.0,280.37,230.84
2016,12,11,10,45,282.0,184.0,3.4,12.5,315.0,359.94,296.89
2016,12,11,11,0,412.0,175.0,3.4,13.0,370.0,449.43,369.67
2016,12,11,11,15,390.5,184.5,3.35,13.0,373.0,452.55,372.09
2016,12,11,11,30,369.0,194.0,3.3,13.0,376.0,461.47,379.12
2016,12,11,11,45,362.0,197.0,3.25,13.0,377.5,471.03,386.83
2016,12,11,12,0,355.0,200.0,3.2,13.0,379.0,479.1,393.27
2016,12,11,12,15,339.0,201.5,3.2,13.0,371.5,477.43,391.99
2016,12,11,12,30,323.0,203.0,3.2,13.0,364.0,474.12,389.42
2016,12,11,12,45,292.5,203.5,3.2,13.0,346.5,457.22,375.86
2016,12,11,13,0,262.0,204.0,3.2,13.0,329.0,438.85,361.11
2016,12,11,13,15,135.5,182.5,3.3,13.0,247.0,307.55,253.83
2016,12,11,13,30,9.0,161.0,3.4,13.0,165.0,166.23,134.76
2016,12,11,13,45,41.0,166.0,3.55,13.0,183.0,208.11,171.04
2016,12,11,14,0,73.0,171.0,3.7,13.0,201.0,240.71,199.12
2016,12,11,14,15,42.0,150.5,3.65,13.0,167.5,194.17,159.84
2016,12,11,14,30,11.0,130.0,3.6,13.0,134.0,139.06,113.06
2016,12,11,14,45,7.0,117.5,3.6,13.0,120.0,123.82,100.27
2016,12,11,15,0,3.0,105.0,3.6,13.0,106.0,108.82,87.5
2016,12,11,15,15,1.5,89.5,3.5,12.5,90.0,92.0,73.24
2016,12,11,15,30,0.0,74.0,3.4,12.0,74.0,75.19,58.78
2016,12,11,15,45,0.0,58.0,3.3,12.0,58.0,58.55,44.22
2016,12,11,16,0,0.0,42.0,3.2,12.0,42.0,41.6,29.3
2016,12,11,16,15,0.0,27.5,3.1,12.0,27.5,26.12,15.27
2016,12,11,16,30,0.0,13.0,3.0,12.0,13.0,12.05,0.0
2016,12,11,16,45,0.0,6.5,2.9,12.0,6.5,6.2,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,3.55,11.0,8.5,8.1,0.0
2016,12,12,7,30,0.0,17.0,3.5,11.0,17.0,16.2,0.0
2016,12,12,7,45,112.5,29.0,3.45,11.5,42.5,23.89,11.83
2016,12,12,8,0,225.0,41.0,3.4,12.0,68.0,45.89,26.01
2016,12,12,8,15,258.0,55.0,3.3,12.0,98.5,77.13,48.58
2016,12,12,8,30,291.0,69.0,3.2,12.0,129.0,112.01,76.86
2016,12,12,8,45,312.0,82.5,3.15,12.0,158.5,147.36,107.77
2016,12,12,9,0,333.0,96.0,3.1,12.0,188.0,184.74,141.13
2016,12,12,9,15,344.5,108.5,2.95,12.0,215.5,220.0,173.05
2016,12,12,9,30,356.0,121.0,2.8,12.0,243.0,255.98,205.17
2016,12,12,9,45,414.5,123.5,2.7,12.5,278.5,301.93,244.12
2016,12,12,10,0,473.0,126.0,2.6,13.0,314.0,352.25,286.19
2016,12,12,10,15,406.5,148.5,2.5,13.0,317.5,364.62,297.58
2016,12,12,10,30,340.0,171.0,2.4,13.0,321.0,364.37,298.06
2016,12,12,10,45,353.0,177.0,2.3,13.0,338.5,392.81,321.52
2016,12,12,11,0,366.0,183.0,2.2,13.0,356.0,421.23,344.46
2016,12,12,11,15,395.0,182.0,2.2,13.0,373.5,460.68,376.11
2016,12,12,11,30,424.0,181.0,2.2,13.0,391.0,492.7,401.76
2016,12,12,11,45,351.5,197.0,2.25,13.5,372.0,463.24,377.4
2016,12,12,12,0,279.0,213.0,2.3,14.0,353.0,439.18,357.07
2016,12,12,12,15,261.0,214.0,2.4,14.0,344.5,434.41,353.65
2016,12,12,12,30,243.0,215.0,2.5,14.0,336.0,428.2,348.93
2016,12,12,12,45,134.0,200.0,2.6,14.0,266.5,321.82,262.93
2016,12,12,13,0,25.0,185.0,2.7,14.0,197.0,202.47,163.98
2016,12,12,13,15,161.0,184.0,2.8,14.0,256.5,328.69,271.0
2016,12,12,13,30,297.0,183.0,2.9,14.0,316.0,445.23,366.83
2016,12,12,13,45,162.0,170.5,3.0,14.0,242.5,316.64,261.34
2016,12,12,14,0,27.0,158.0,3.1,14.0,169.0,189.96,154.75
2016,12,12,14,15,82.5,153.0,3.1,14.0,183.5,227.06,187.59
2016,12,12,14,30,138.0,148.0,3.1,14.0,198.0,274.02,227.65
2016,12,12,14,45,132.0,133.5,3.15,14.0,177.0,251.83,209.3
2016,12,12,15,0,126.0,119.0,3.2,14.0,156.0,229.46,190.68
2016,12,12,15,15,116.0,102.5,3.15,13.5,133.0,201.57,167.31
2016,12,12,15,30,106.0,86.0,3.1,13.0,110.0,173.77,143.47
2016,12,12,15,45,90.5,69.0,3.1,13.0,86.0,142.11,115.57
2016,12,12,16,0,75.0,52.0,3.1,13.0,62.0,110.88,87.6
2016,12,12,16,15,37.5,36.0,3.05,13.0,41.0,70.39,50.73
2016,12,12,16,30,0.0,20.0,3.0,13.0,20.0,19.73,1.39
2016,12,12,16,45,0.0,10.0,3.0,13.0,10.0,9.53,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.55,13.0,4.0,3.81,0.0
2016,12,13,7,30,0.0,8.0,1.6,13.0,8.0,7.63,0.0
2016,12,13,7,45,0.0,23.5,1.65,13.5,23.5,21.58,9.64
2016,12,13,8,0,0.0,39.0,1.7,14.0,39.0,35.56,23.49
2016,12,13,8,15,6.5,55.5,1.75,14.0,57.0,51.48,37.33
2016,12,13,8,30,13.0,72.0,1.8,14.0,75.0,68.37,51.76
2016,12,13,8,45,20.0,88.0,1.85,14.0,93.0,86.57,67.25
2016,12,13,9,0,27.0,104.0,1.9,14.0,111.0,105.38,83.21
2016,12,13,9,15,31.5,118.5,1.85,14.0,128.0,122.88,98.05
2016,12,13,9,30,36.0,133.0,1.8,14.0,145.0,140.98,113.26
2016,12,13,9,45,133.5,148.0,1.75,14.0,199.5,202.08,163.17
2016,12,13,10,0,231.0,163.0,1.7,14.0,254.0,273.78,221.71
2016,12,13,10,15,381.0,148.0,1.65,14.0,310.0,350.62,284.22
2016,12,13,10,30,531.0,133.0,1.6,14.0,366.0,433.39,350.89
2016,12,13,10,45,343.0,171.0,1.55,14.0,324.0,380.04,308.18
2016,12,13,11,0,155.0,209.0,1.5,14.0,282.0,312.86,253.3
2016,12,13,11,15,108.0,209.0,1.5,14.0,261.0,281.32,227.98
2016,12,13,11,30,61.0,209.0,1.5,14.0,240.0,254.04,205.36
2016,12,13,11,45,35.0,193.5,1.5,14.0,211.5,221.39,178.66
2016,12,13,12,0,9.0,178.0,1.5,14.0,183.0,179.36,144.0
2016,12,13,12,15,28.0,191.5,1.45,14.0,206.0,217.57,175.7
2016,12,13,12,30,47.0,205.0,1.4,14.0,229.0,248.91,201.35
2016,12,13,12,45,26.5,185.5,1.4,14.5,199.0,202.94,163.43
2016,12,13,13,0,6.0,166.0,1.4,15.0,169.0,167.31,133.83
2016,12,13,13,15,3.0,122.5,1.4,15.0,124.0,119.59,94.82
2016,12,13,13,30,0.0,79.0,1.4,15.0,79.0,73.55,56.59
2016,12,13,13,45,43.5,126.0,1.4,15.0,143.5,162.49,132.15
2016,12,13,14,0,87.0,173.0,1.4,15.0,208.0,253.65,207.29
2016,12,13,14,15,84.0,160.0,1.45,14.5,192.0,237.17,194.2
2016,12,13,14,30,81.0,147.0,1.5,14.0,176.0,220.56,181.29
2016,12,13,14,45,76.0,132.5,1.55,14.0,157.5,200.48,164.91
2016,12,13,15,0,71.0,118.0,1.6,14.0,139.0,180.44,148.28
2016,12,13,15,15,63.0,101.5,1.6,14.0,118.0,155.71,127.38
2016,12,13,15,30,55.0,85.0,1.6,14.0,97.0,131.16,106.27
2016,12,13,15,45,42.5,68.0,1.65,14.0,76.0,103.38,82.07
2016,12,13,16,0,30.0,51.0,1.7,14.0,55.0,75.94,57.91
2016,12,13,16,15,15.0,34.5,1.8,14.0,36.5,48.04,32.76
2016,12,13,16,30,0.0,18.0,1.9,14.0,18.0,16.77,0.71
2016,12,13,16,45,0.0,9.0,2.0,14.0,9.0,8.58,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.35,14.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.4,14.0,5.0,4.77,0.0
2016,12,14,7,45,0.0,13.5,5.5,14.0,13.5,12.51,2.91
2016,12,14,8,0,0.0,22.0,5.6,14.0,22.0,20.41,11.02
2016,12,14,8,15,0.0,32.5,5.6,14.0,32.5,30.18,19.7
2016,12,14,8,30,0.0,43.0,5.6,14.0,43.0,39.96,28.31
2016,12,14,8,45,0.0,53.5,5.7,14.5,53.5,49.73,36.77
2016,12,14,9,0,0.0,64.0,5.8,15.0,64.0,59.54,45.15
2016,12,14,9,15,0.0,73.5,5.8,15.0,73.5,68.48,52.78
2016,12,14,9,30,0.0,83.0,5.8,15.0,83.0,77.47,60.38
2016,12,14,9,45,42.0,124.0,5.85,15.0,141.0,136.67,109.88
2016,12,14,10,0,84.0,165.0,5.9,15.0,199.0,199.59,162.35
2016,12,14,10,15,48.0,162.5,5.85,15.0,182.0,183.41,148.93
2016,12,14,10,30,12.0,160.0,5.8,15.0,165.0,159.29,128.55
2016,12,14,10,45,81.0,184.0,5.75,15.0,222.0,229.89,187.85
2016,12,14,11,0,150.0,208.0,5.7,15.0,279.0,308.49,253.12
2016,12,14,11,15,185.0,211.5,5.7,15.0,301.5,340.99,280.19
2016,12,14,11,30,220.0,215.0,5.7,15.0,324.0,375.04,308.54
2016,12,14,11,45,176.0,219.5,5.75,15.0,307.0,356.95,293.23
2016,12,14,12,0,132.0,224.0,5.8,15.0,290.0,336.46,275.85
2016,12,14,12,15,114.0,221.5,5.75,15.0,278.0,324.83,266.17
2016,12,14,12,30,96.0,219.0,5.7,15.0,266.0,301.6,247.09
2016,12,14,12,45,144.5,215.0,5.7,15.0,284.5,347.24,285.68
2016,12,14,13,0,193.0,211.0,5.7,15.0,303.0,382.54,315.7
2016,12,14,13,15,181.5,203.5,5.6,15.0,287.5,367.74,303.7
2016,12,14,13,30,170.0,196.0,5.5,15.0,272.0,352.3,291.24
2016,12,14,13,45,89.0,171.5,5.45,15.0,211.0,251.03,206.9
2016,12,14,14,0,8.0,147.0,5.4,15.0,150.0,152.63,123.27
2016,12,14,14,15,4.0,122.5,5.3,15.0,124.0,123.55,99.1
2016,12,14,14,30,0.0,98.0,5.2,15.0,98.0,94.77,74.91
2016,12,14,14,45,0.0,88.0,5.1,15.0,88.0,84.95,66.7
2016,12,14,15,0,0.0,78.0,5.0,15.0,78.0,75.16,58.42
2016,12,14,15,15,0.0,66.5,5.1,15.0,66.5,63.7,48.64
2016,12,14,15,30,0.0,55.0,5.2,15.0,55.0,52.22,38.73
2016,12,14,15,45,0.0,43.0,5.35,15.0,43.0,40.12,28.22
2016,12,14,16,0,0.0,31.0,5.5,15.0,31.0,28.79,18.3
2016,12,14,16,15,0.0,20.5,5.65,14.5,20.5,19.02,9.51
2016,12,14,16,30,0.0,10.0,5.8,14.0,10.0,9.26,0.0
2016,12,14,16,45,0.0,5.0,5.95,14.0,5.0,4.77,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.81,0.0
2016,12,15,7,45,0.0,13.0,7.5,15.0,13.0,12.05,2.28
2016,12,15,8,0,0.0,22.0,7.5,15.0,22.0,20.41,10.91
2016,12,15,8,15,0.0,32.5,7.55,15.0,32.5,30.18,19.58
2016,12,15,8,30,0.0,43.0,7.6,15.0,43.0,39.96,28.16
2016,12,15,8,45,0.0,54.0,7.7,15.0,54.0,50.19,37.06
2016,12,15,9,0,0.0,65.0,7.8,15.0,65.0,60.47,45.93
2016,12,15,9,15,0.0,75.0,7.85,15.0,75.0,69.89,53.98
2016,12,15,9,30,0.0,85.0,7.9,15.0,85.0,79.38,62.01
2016,12,15,9,45,0.0,69.5,8.0,15.0,69.5,64.66,49.47
2016,12,15,10,0,0.0,54.0,8.1,15.0,54.0,50.19,37.13
2016,12,15,10,15,0.0,44.5,8.05,15.0,44.5,41.34,29.56
2016,12,15,10,30,0.0,35.0,8.0,15.0,35.0,32.5,22.01
2016,12,15,10,45,0.0,48.5,8.0,15.0,48.5,45.08,32.64
2016,12,15,11,0,0.0,62.0,8.0,15.0,62.0,57.67,43.25
2016,12,15,11,15,0.0,78.5,8.2,15.0,78.5,73.08,56.19
2016,12,15,11,30,0.0,95.0,8.4,15.0,95.0,88.85,69.4
2016,12,15,11,45,0.0,96.0,8.6,15.0,96.0,89.83,70.19
2016,12,15,12,0,0.0,97.0,8.8,15.0,97.0,90.83,71.01
2016,12,15,12,15,0.0,87.5,9.0,15.0,87.5,81.58,63.25
2016,12,15,12,30,0.0,78.0,9.2,15.0,78.0,72.62,55.74
2016,12,15,12,45,0.0,77.0,9.4,15.0,77.0,71.68,54.98
2016,12,15,13,0,0.0,76.0,9.6,15.0,76.0,70.75,54.23
2016,12,15,13,15,0.0,72.5,9.6,15.0,72.5,67.47,51.53
2016,12,15,13,30,0.0,69.0,9.6,15.0,69.0,64.2,48.82
2016,12,15,13,45,0.0,77.5,9.65,15.0,77.5,72.14,55.6
2016,12,15,14,0,0.0,86.0,9.7,15.0,86.0,80.83,63.03
2016,12,15,14,15,0.0,67.0,9.6,15.0,67.0,62.33,47.44
2016,12,15,14,30,0.0,48.0,9.5,15.0,48.0,44.6,32.43
2016,12,15,14,45,0.0,43.0,9.4,15.0,43.0,39.94,28.49
2016,12,15,15,0,0.0,38.0,9.3,15.0,38.0,35.28,24.51
2016,12,15,15,15,0.0,32.5,9.1,15.0,32.5,30.16,20.11
2016,12,15,15,30,0.0,27.0,8.9,15.0,27.0,25.04,15.66
2016,12,15,15,45,0.0,21.0,8.7,15.0,21.0,19.46,10.79
2016,12,15,16,0,0.0,15.0,8.5,15.0,15.0,13.89,5.91
2016,12,15,16,15,0.0,10.0,8.3,15.0,10.0,9.26,1.72
2016,12,15,16,30,0.0,5.0,8.1,15.0,5.0,4.62,0.0
2016,12,15,16,45,0.0,2.5,7.95,15.0,2.5,2.38,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,8.45,12.0,6.0,0.0,0.0
2016,12,16,7,30,0.0,12.0,8.4,12.0,12.0,11.44,0.0
2016,12,16,7,45,65.5,28.0,8.35,12.0,35.5,23.02,9.1
2016,12,16,8,0,131.0,44.0,8.3,12.0,59.0,43.11,26.46
2016,12,16,8,15,172.0,60.5,8.25,12.0,89.0,71.28,47.32
2016,12,16,8,30,213.0,77.0,8.2,12.0,119.0,104.15,73.59
2016,12,16,8,45,241.0,91.5,8.2,12.0,149.0,137.03,101.85
2016,12,16,9,0,269.0,106.0,8.2,12.0,179.0,172.77,133.4
2016,12,16,9,15,304.0,113.5,8.2,12.0,206.5,206.51,163.51
2016,12,16,9,30,339.0,121.0,8.2,12.0,234.0,246.88,199.42
2016,12,16,9,45,348.0,135.5,8.2,12.0,261.5,279.28,228.85
2016,12,16,10,0,357.0,150.0,8.2,12.0,289.0,315.68,261.16
2016,12,16,10,15,224.5,170.0,8.25,12.0,259.5,288.4,239.62
2016,12,16,10,30,92.0,190.0,8.3,12.0,230.0,238.09,197.19
2016,12,16,10,45,95.5,197.5,8.35,12.0,240.5,252.34,209.35
2016,12,16,11,0,99.0,205.0,8.4,12.0,251.0,266.74,221.52
2016,12,16,11,15,249.0,195.0,8.4,12.0,316.0,371.22,311.1
2016,12,16,11,30,399.0,185.0,8.4,12.0,381.0,477.85,401.54
2016,12,16,11,45,387.0,192.5,8.45,12.0,384.0,480.75,404.14
2016,12,16,12,0,375.0,200.0,8.5,12.0,387.0,491.08,412.73
2016,12,16,12,15,604.0,144.5,8.5,12.0,443.5,619.54,522.29
2016,12,16,12,30,833.0,89.0,8.5,12.0,500.0,734.13,617.2
2016,12,16,12,45,723.0,108.0,8.55,12.0,460.0,687.03,579.38
2016,12,16,13,0,613.0,127.0,8.6,12.0,420.0,631.9,534.35
2016,12,16,13,15,713.0,105.0,8.7,12.0,434.0,686.07,580.04
2016,12,16,13,30,813.0,83.0,8.8,12.0,448.0,732.81,618.49
2016,12,16,13,45,798.5,81.5,9.0,12.0,424.0,717.39,607.04
2016,12,16,14,0,784.0,80.0,9.2,12.0,400.0,699.06,593.35
2016,12,16,14,15,764.0,77.5,9.35,12.0,370.0,672.79,572.96
2016,12,16,14,30,744.0,75.0,9.5,12.0,340.0,644.13,550.37
2016,12,16,14,45,714.5,71.5,9.65,12.0,305.0,610.18,523.0
2016,12,16,15,0,685.0,68.0,9.8,12.0,270.0,570.62,489.53
2016,12,16,15,15,640.5,63.5,9.85,12.0,231.0,519.08,444.78
2016,12,16,15,30,596.0,59.0,9.9,12.0,192.0,467.77,398.97
2016,12,16,15,45,530.0,51.5,10.0,12.0,152.0,400.98,338.8
2016,12,16,16,0,464.0,44.0,10.1,12.0,112.0,337.03,279.42
2016,12,16,16,15,347.0,34.0,10.15,11.5,75.0,247.92,195.57
2016,12,16,16,30,230.0,24.0,10.2,11.0,38.0,158.99,68.32
2016,12,16,16,45,115.0,12.0,10.3,11.0,19.0,61.05,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,9.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,9.0,18.0,17.16,0.0
2016,12,17,7,45,241.0,25.5,3.7,9.0,53.0,20.92,7.36
2016,12,17,8,0,482.0,33.0,3.6,9.0,88.0,46.15,21.28
2016,12,17,8,15,561.0,40.0,3.55,9.0,129.5,90.65,48.3
2016,12,17,8,30,640.0,47.0,3.5,9.0,171.0,141.86,87.26
2016,12,17,8,45,689.0,51.5,3.45,9.5,212.5,192.58,131.25
2016,12,17,9,0,738.0,56.0,3.4,10.0,254.0,247.66,180.95
2016,12,17,9,15,770.0,59.0,3.35,10.0,292.0,299.99,229.77
2016,12,17,9,30,802.0,62.0,3.3,10.0,330.0,354.15,279.69
2016,12,17,9,45,709.0,78.5,3.3,10.0,332.5,373.49,301.83
2016,12,17,10,0,616.0,95.0,3.3,10.0,335.0,383.14,314.16
2016,12,17,10,15,620.5,102.5,3.35,10.0,358.0,421.77,348.37
2016,12,17,10,30,625.0,110.0,3.4,10.0,381.0,459.25,380.73
2016,12,17,10,45,758.0,91.5,3.5,10.5,435.5,540.57,447.58
2016,12,17,11,0,891.0,73.0,3.6,11.0,490.0,623.96,514.86
2016,12,17,11,15,896.5,74.0,3.65,11.0,503.0,657.46,542.15
2016,12,17,11,30,902.0,75.0,3.7,11.0,516.0,688.42,567.3
2016,12,17,11,45,903.0,75.5,3.8,11.0,520.5,713.0,586.65
2016,12,17,12,0,904.0,76.0,3.9,11.0,525.0,734.52,603.22
2016,12,17,12,15,902.5,76.0,3.95,11.0,523.0,750.49,615.46
2016,12,17,12,30,901.0,76.0,4.0,11.0,521.0,763.16,625.34
2016,12,17,12,45,896.0,75.5,4.05,11.0,510.5,769.28,630.39
2016,12,17,13,0,891.0,75.0,4.1,11.0,500.0,771.98,633.03
2016,12,17,13,15,882.5,74.0,4.1,11.0,482.5,774.06,635.14
2016,12,17,13,30,874.0,73.0,4.1,11.0,465.0,766.88,630.33
2016,12,17,13,45,860.5,71.5,4.15,11.0,440.5,752.02,620.03
2016,12,17,14,0,847.0,70.0,4.2,11.0,416.0,734.05,607.42
2016,12,17,14,15,828.0,68.0,4.2,11.0,385.5,708.5,588.56
2016,12,17,14,30,809.0,66.0,4.2,11.0,355.0,680.36,567.47
2016,12,17,14,45,780.0,63.0,4.2,11.0,318.5,641.67,537.68
2016,12,17,15,0,751.0,60.0,4.2,11.0,282.0,601.34,505.93
2016,12,17,15,15,709.0,56.0,4.15,11.0,242.0,550.07,463.14
2016,12,17,15,30,667.0,52.0,4.1,11.0,202.0,498.56,418.73
2016,12,17,15,45,600.0,46.0,4.05,11.0,160.0,435.84,363.4
2016,12,17,16,0,533.0,40.0,4.0,11.0,118.0,371.02,304.54
2016,12,17,16,15,418.5,31.0,4.0,10.5,79.5,281.82,221.74
2016,12,17,16,30,304.0,22.0,4.0,10.0,41.0,193.06,89.2
2016,12,17,16,45,152.0,11.0,4.05,10.0,20.5,76.24,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,18,7,15,101.5,6.0,5.35,8.0,8.5,0.0,0.0
2016,12,18,7,30,203.0,12.0,5.4,8.0,17.0,11.44,0.0
2016,12,18,7,45,352.5,21.5,5.45,8.5,52.0,18.74,5.47
2016,12,18,8,0,502.0,31.0,5.5,9.0,87.0,45.61,20.77
2016,12,18,8,15,581.5,37.0,5.45,9.0,129.0,88.4,45.72
2016,12,18,8,30,661.0,43.0,5.4,9.0,171.0,139.7,84.57
2016,12,18,8,45,711.5,47.0,5.35,9.0,212.5,191.25,129.65
2016,12,18,9,0,762.0,51.0,5.3,9.0,254.0,247.28,181.02
2016,12,18,9,15,794.0,54.0,5.2,9.0,292.5,300.74,231.6
2016,12,18,9,30,826.0,57.0,5.1,9.0,331.0,355.99,283.37
2016,12,18,9,45,848.5,59.0,5.0,9.5,364.5,407.81,330.98
2016,12,18,10,0,871.0,61.0,4.9,10.0,398.0,458.68,376.53
2016,12,18,10,15,886.0,62.5,4.75,10.0,426.0,505.91,418.49
2016,12,18,10,30,901.0,64.0,4.6,10.0,454.0,552.06,458.4
2016,12,18,10,45,911.0,65.0,4.5,10.5,475.0,593.49,492.71
2016,12,18,11,0,921.0,66.0,4.4,11.0,496.0,632.96,524.47
2016,12,18,11,15,927.5,66.5,4.3,11.0,509.5,667.46,552.52
2016,12,18,11,30,934.0,67.0,4.2,11.0,523.0,699.37,577.96
2016,12,18,11,45,936.5,67.5,4.15,11.0,528.5,725.77,597.74
2016,12,18,12,0,939.0,68.0,4.1,11.0,534.0,749.08,615.02
2016,12,18,12,15,938.0,68.0,4.1,11.0,532.0,766.05,627.8
2016,12,18,12,30,937.0,68.0,4.1,11.0,530.0,779.61,638.12
2016,12,18,12,45,933.5,67.5,4.2,11.0,520.0,787.23,644.68
2016,12,18,13,0,930.0,67.0,4.3,11.0,510.0,791.34,648.81
2016,12,18,13,15,922.0,66.0,4.45,11.0,492.5,787.9,647.68
2016,12,18,13,30,914.0,65.0,4.6,11.0,475.0,780.99,643.99
2016,12,18,13,45,900.5,64.0,4.75,11.5,450.0,766.57,633.36
2016,12,18,14,0,887.0,63.0,4.9,12.0,425.0,748.99,620.28
2016,12,18,14,15,868.5,61.0,4.95,12.0,394.0,723.48,601.59
2016,12,18,14,30,850.0,59.0,5.0,12.0,363.0,701.34,585.31
2016,12,18,14,45,821.5,57.0,5.1,12.0,326.5,663.61,556.52
2016,12,18,15,0,793.0,55.0,5.2,12.0,290.0,624.12,525.62
2016,12,18,15,15,753.0,51.5,5.2,11.5,249.5,573.85,484.88
2016,12,18,15,30,713.0,48.0,5.2,11.0,209.0,523.18,441.7
2016,12,18,15,45,648.0,42.5,5.25,11.0,166.0,455.46,382.02
2016,12,18,16,0,583.0,37.0,5.3,11.0,123.0,389.98,322.07
2016,12,18,16,15,471.5,29.0,5.3,11.0,83.5,301.05,238.15
2016,12,18,16,30,360.0,21.0,5.3,11.0,44.0,213.8,104.95
2016,12,18,16,45,180.0,10.5,5.35,11.0,22.0,88.09,0.0
2016,12,18,17,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
