Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,11.44,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,17.22,4.02
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,43.46,20.17
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,84.72,44.13
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,134.64,81.63
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,184.65,124.88
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,239.1,174.12
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,291.29,223.07
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,345.36,273.33
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,395.67,319.27
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,446.37,364.37
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,493.31,405.99
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,537.22,444.23
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,576.71,477.33
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,614.23,508.07
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,648.02,535.99
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,679.31,561.5
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,704.62,581.19
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,726.94,598.11
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,743.4,610.61
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,756.59,620.74
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,739.55,607.0
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,713.12,586.33
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,680.47,561.72
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,648.89,537.86
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,690.11,570.83
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,730.82,602.86
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,658.52,546.99
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,589.91,493.64
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,555.21,466.1
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,519.36,436.48
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,514.69,432.51
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,501.36,420.21
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,434.83,362.01
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,370.59,303.92
2016,12,19,16,15,435.5,30.0,4.1,12.0,81.0,290.28,228.43
2016,12,19,16,30,326.0,22.0,4.1,12.0,43.0,205.31,105.42
2016,12,19,16,45,163.0,11.0,4.1,12.0,21.5,81.4,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,10.48,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,16.8,3.21
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,40.16,18.18
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,81.78,42.49
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,130.31,78.61
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,178.67,120.46
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,231.3,168.27
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,281.63,215.43
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,333.88,263.89
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,383.68,309.11
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,434.01,353.6
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,479.13,393.44
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,523.31,431.46
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,560.67,462.48
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,598.25,492.75
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,630.45,519.05
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,660.19,542.97
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,641.6,526.62
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,609.05,499.51
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,675.9,553.54
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,734.32,597.86
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,739.73,601.11
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,741.83,602.34
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,693.11,566.04
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,639.28,525.68
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,623.4,514.34
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,605.21,500.64
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,634.06,524.14
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,653.27,539.23
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,617.16,511.16
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,579.47,481.59
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,529.88,441.59
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,480.13,399.97
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,421.13,348.39
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,360.36,293.73
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,275.87,216.34
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,192.9,103.25
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,75.51,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,9.53,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,16.35,2.34
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,37.78,17.43
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,76.18,39.54
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,123.37,74.21
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,170.06,113.85
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,221.92,159.99
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,271.08,205.39
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,322.47,252.5
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,296.68,238.81
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,237.62,193.47
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,259.21,211.89
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,280.86,229.93
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,374.21,307.05
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,481.49,393.58
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,516.27,421.28
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,555.57,452.22
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,627.37,509.08
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,693.55,559.12
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,709.14,569.69
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,721.63,578.38
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,729.26,582.78
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,733.69,584.95
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,736.74,587.34
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,730.76,583.2
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,718.49,574.91
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,703.21,564.45
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,679.17,547.42
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,652.66,528.37
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,618.08,502.84
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,581.8,475.45
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,534.35,438.56
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,486.61,399.68
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,424.17,346.85
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,363.78,293.66
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,280.46,218.92
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,205.14,114.49
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,80.94,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,9.53,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,16.9,2.04
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,38.57,17.98
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,78.34,40.48
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,127.17,76.09
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,175.92,117.42
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,230.14,165.7
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,281.06,212.57
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,334.15,260.9
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,383.88,305.29
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,434.08,348.74
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,480.04,388.2
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,525.19,425.81
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,565.34,457.6
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,603.78,486.98
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,637.76,514.12
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,669.36,539.04
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,694.52,557.6
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,716.77,572.96
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,733.84,585.63
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,747.71,596.09
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,751.43,599.61
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,757.25,604.88
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,760.54,607.09
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,754.67,602.7
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,741.27,592.94
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,724.78,580.98
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,700.18,563.0
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,673.02,543.01
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,635.87,515.23
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,597.08,485.71
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,547.89,447.69
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,498.38,407.7
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,433.33,353.09
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,376.32,302.73
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,291.7,227.29
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,209.58,121.47
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,82.57,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,16.25,1.12
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,31.76,19.76
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,48.07,34.01
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,66.68,49.63
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,86.74,66.63
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,108.11,84.76
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,128.1,102.01
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,148.83,119.81
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,168.27,136.45
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,188.33,153.53
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,108.86,87.11
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,27.85,18.15
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,29.25,19.32
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,30.65,20.48
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,61.87,47.05
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,93.72,74.07
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,131.0,105.52
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,169.79,138.07
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,377.17,317.24
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,577.74,485.7
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,366.19,308.38
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,132.88,106.97
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,188.18,154.47
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,238.53,197.41
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,153.77,125.91
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,68.87,53.29
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,55.32,41.91
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,41.8,30.43
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,37.14,26.45
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,32.48,22.44
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,27.83,18.4
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,23.18,14.32
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,18.54,10.22
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,13.89,6.1
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,9.26,1.95
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,4.62,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,2.38,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,13.64,0.0
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,38.16,19.54
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,74.53,40.3
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,120.83,73.82
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,167.7,113.37
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,220.19,160.32
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,270.43,207.3
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,323.55,256.79
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,312.18,254.92
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,277.19,229.55
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,391.52,326.73
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,517.13,433.46
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,557.41,468.73
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,596.04,502.13
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,629.8,531.11
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,661.27,557.83
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,686.89,579.43
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,709.66,597.5
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,572.7,483.4
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,404.65,339.76
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,403.67,339.48
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,401.92,338.26
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,523.58,443.42
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,626.6,531.8
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,675.11,572.08
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,714.91,604.83
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,604.57,515.59
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,487.13,416.43
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,455.35,389.96
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,422.99,362.32
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,384.69,329.77
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,346.34,296.27
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,297.35,252.14
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,250.01,208.45
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,189.52,151.98
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,129.8,81.16
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,46.03,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,15.78,0.0
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,30.93,19.25
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,47.66,34.03
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,66.64,50.12
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,85.99,66.85
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,106.46,84.61
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,125.4,101.17
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,144.9,118.11
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,161.8,132.5
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,178.9,146.87
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,230.26,190.11
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,282.45,234.01
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,338.46,281.18
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,393.09,327.17
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,397.17,330.39
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,398.55,331.3
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,427.19,355.52
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,456.34,380.01
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,428.7,356.64
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,387.41,322.25
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,313.61,260.5
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,226.47,186.63
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,311.88,260.36
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,386.41,323.86
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,295.55,246.72
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,193.53,159.36
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,157.96,129.52
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,133.19,108.42
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,119.35,96.78
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,105.65,85.12
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,90.99,72.72
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,76.3,60.1
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,60.89,46.58
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,45.28,32.79
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,29.95,19.14
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,15.77,5.15
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,8.1,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,10.61,0.0
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,33.78,15.45
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,72.76,36.19
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,120.74,70.76
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,169.34,112.0
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,222.64,159.87
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,273.62,207.63
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,326.72,257.01
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,376.53,302.62
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,426.56,347.15
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,472.74,387.95
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,516.19,425.58
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,556.17,459.42
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,594.34,490.94
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,628.36,518.47
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,660.02,543.53
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,685.41,561.65
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,707.86,576.62
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,724.43,587.85
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,737.82,596.65
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,745.59,601.58
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,750.06,604.14
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,747.34,600.68
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,741.37,594.8
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,734.37,588.57
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,718.2,575.55
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,695.06,558.47
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,669.35,539.42
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,633.77,512.78
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,596.45,484.42
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,548.84,449.46
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,500.83,411.71
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,437.9,359.98
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,376.88,307.31
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,301.28,239.37
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,225.56,150.05
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,88.6,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,11.93,0.0
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,33.2,15.97
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,70.78,36.32
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,117.71,69.79
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,165.0,109.22
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,218.3,156.24
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,269.01,203.0
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,322.08,251.61
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,371.8,296.49
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,422.33,340.95
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,468.32,381.29
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,513.61,420.06
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,553.75,454.03
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,592.23,486.0
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,626.32,514.3
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,658.09,540.4
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,684.31,560.92
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,707.66,578.11
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,725.07,591.54
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,739.33,602.71
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,746.93,609.13
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,751.21,613.58
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,691.56,568.42
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,624.81,516.83
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,674.85,557.46
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,715.91,589.62
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,602.68,501.9
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,482.34,403.88
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,451.21,379.26
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,419.36,353.13
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,382.64,322.44
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,345.68,290.69
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,298.8,249.6
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,253.39,208.67
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,196.39,156.87
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,142.0,95.93
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,50.71,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,11.08,0.0
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,31.47,14.34
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,72.51,36.21
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,121.12,70.71
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,169.93,111.79
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,223.83,160.1
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,275.98,208.77
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,330.32,259.17
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,381.73,306.08
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,434.02,352.56
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,479.76,392.76
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,525.61,431.9
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,566.97,466.48
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,606.61,498.83
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,640.87,526.83
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,672.64,552.42
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,699.71,572.05
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,723.83,588.83
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,741.17,601.17
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,755.21,611.1
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,764.16,617.27
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,769.7,621.01
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,768.25,619.9
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,763.4,616.41
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,751.95,606.98
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,737.34,595.32
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,713.97,578.23
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,687.93,559.04
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,654.16,533.95
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,624.35,511.43
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,577.97,475.99
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,530.96,437.69
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,468.87,385.21
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,408.46,332.15
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,327.87,260.93
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,253.16,175.99
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,103.37,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,11.1,0.0
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,32.71,15.59
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,72.23,35.74
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,121.27,70.25
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,170.85,111.75
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,225.16,160.04
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,277.55,208.63
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,332.19,258.98
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,381.84,304.3
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,431.14,347.99
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,478.38,389.02
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,524.91,428.25
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,566.02,461.1
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,605.36,491.26
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,640.28,517.47
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,672.82,541.02
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,698.73,558.79
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,721.65,572.82
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,739.02,584.43
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,753.16,593.74
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,695.25,551.43
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,628.1,501.29
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,699.16,555.49
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,762.6,600.78
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,728.76,575.98
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,692.14,550.02
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,654.07,522.77
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,617.9,496.59
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,578.44,467.49
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,537.99,436.03
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,493.18,401.51
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,448.12,365.58
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,386.89,314.98
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,327.91,264.56
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,256.28,202.06
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,190.73,132.86
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,90.52,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,13.29,0.0
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,30.33,16.41
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,60.63,35.85
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,97.46,62.99
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,135.09,94.24
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,176.3,129.99
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,215.94,165.34
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,257.6,202.24
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,298.83,237.93
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,341.74,274.25
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,378.41,305.57
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,415.39,336.55
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,447.04,362.54
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,477.03,386.67
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,503.07,407.31
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,527.69,426.5
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,519.5,419.62
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,496.94,401.9
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,518.58,418.99
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,529.01,427.36
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,516.19,417.9
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,512.86,415.56
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,572.59,464.09
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,623.76,505.31
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,663.35,536.66
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,694.19,560.72
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,669.47,543.87
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,646.55,528.44
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,610.82,502.84
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,573.65,474.89
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,524.88,437.15
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,476.05,397.7
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,412.45,343.77
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,351.19,290.0
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,271.45,218.8
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,198.61,143.13
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,95.18,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
